Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,5,15,13.5,3.0,1.3,8.35,2.5,0.0,0.0
2018,4,14,5,30,27.0,6.0,1.3,9.0,5.0,0.0,0.0
2018,4,14,5,45,121.5,19.0,1.35,9.7,27.0,17.28,0.0
2018,4,14,6,0,216.0,32.0,1.4,10.4,49.0,25.24,11.95
2018,4,14,6,15,326.5,42.5,1.55,11.05,90.0,34.74,24.62
2018,4,14,6,30,437.0,53.0,1.7,11.7,131.0,42.04,31.83
2018,4,14,6,45,509.0,61.5,1.8,12.35,181.0,47.25,36.81
2018,4,14,7,0,581.0,70.0,1.9,13.0,231.0,52.32,41.42
2018,4,14,7,15,629.5,75.5,1.8,13.7,283.0,54.71,43.46
2018,4,14,7,30,678.0,81.0,1.7,14.4,335.0,57.05,45.34
2018,4,14,7,45,713.0,85.0,1.6,15.1,387.0,58.14,46.04
2018,4,14,8,0,748.0,89.0,1.5,15.8,439.0,65.3,52.03
2018,4,14,8,15,773.0,93.0,1.4,16.55,489.0,66.43,52.67
2018,4,14,8,30,798.0,97.0,1.3,17.3,539.0,67.5,53.25
2018,4,14,8,45,817.5,99.5,1.2,18.1,585.0,111.6,61.93
2018,4,14,9,0,837.0,102.0,1.1,18.9,631.0,164.09,92.61
2018,4,14,9,15,853.0,103.0,1.05,19.5,672.5,217.07,132.5
2018,4,14,9,30,869.0,104.0,1.0,20.1,714.0,279.14,183.37
2018,4,14,9,45,882.5,104.5,0.9,20.7,750.5,333.23,229.09
2018,4,14,10,0,896.0,105.0,0.8,21.3,787.0,388.02,274.9
2018,4,14,10,15,905.0,105.5,0.8,21.6,816.5,441.53,319.43
2018,4,14,10,30,914.0,106.0,0.8,21.9,846.0,494.83,362.47
2018,4,14,10,45,921.0,106.5,0.85,22.15,869.0,546.72,403.53
2018,4,14,11,0,928.0,107.0,0.9,22.4,892.0,597.76,442.76
2018,4,14,11,15,931.0,108.0,0.95,22.6,906.0,645.8,478.84
2018,4,14,11,30,934.0,109.0,1.0,22.8,920.0,692.23,512.87
2018,4,14,11,45,935.5,108.5,1.05,23.0,926.0,734.55,543.32
2018,4,14,12,0,937.0,108.0,1.1,23.2,932.0,774.7,571.39
2018,4,14,12,15,936.5,108.0,1.25,23.3,930.0,811.48,596.91
2018,4,14,12,30,936.0,108.0,1.4,23.4,928.0,845.63,620.69
2018,4,14,12,45,933.0,108.5,1.5,23.5,918.0,875.45,641.04
2018,4,14,13,0,930.0,109.0,1.6,23.6,908.0,902.26,659.5
2018,4,14,13,15,925.5,108.0,1.75,23.6,890.0,923.13,675.06
2018,4,14,13,30,921.0,107.0,1.9,23.6,872.0,940.68,688.61
2018,4,14,13,45,914.5,106.5,2.05,23.55,847.0,953.53,699.38
2018,4,14,14,0,908.0,106.0,2.2,23.5,822.0,962.94,708.06
2018,4,14,14,15,899.5,104.5,2.3,23.4,790.0,965.94,712.32
2018,4,14,14,30,891.0,103.0,2.4,23.3,758.0,965.45,714.49
2018,4,14,14,45,879.5,101.0,2.5,23.15,719.5,958.14,712.43
2018,4,14,15,0,868.0,99.0,2.6,23.0,681.0,947.46,708.27
2018,4,14,15,15,852.0,97.0,2.6,23.0,637.5,938.85,704.32
2018,4,14,15,30,836.0,95.0,2.6,23.0,594.0,917.73,692.0
2018,4,14,15,45,813.5,92.5,2.75,22.4,545.5,887.06,676.0
2018,4,14,16,0,791.0,90.0,2.9,21.8,497.0,853.84,657.83
2018,4,14,16,15,760.0,87.0,2.95,21.1,445.5,810.14,631.27
2018,4,14,16,30,729.0,84.0,3.0,20.4,394.0,769.96,606.53
2018,4,14,16,45,684.5,80.0,3.0,19.75,341.0,711.29,566.85
2018,4,14,17,0,640.0,76.0,3.0,19.1,288.0,652.53,525.63
2018,4,14,17,15,580.5,70.0,3.0,18.2,236.5,579.69,472.08
2018,4,14,17,30,521.0,64.0,3.0,17.3,185.0,508.49,416.99
2018,4,14,17,45,420.5,55.5,3.0,16.4,137.0,407.01,333.87
2018,4,14,18,0,320.0,47.0,3.0,15.5,89.0,313.22,252.32
2018,4,14,18,15,208.0,33.0,3.0,15.05,55.5,213.33,144.52
2018,4,14,18,30,96.0,19.0,3.0,14.6,22.0,73.99,0.0
2018,4,14,18,45,48.0,9.5,3.05,14.15,11.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,15,5,15,5.0,2.0,2.85,10.7,2.0,0.0,0.0
2018,4,15,5,30,10.0,4.0,3.0,10.9,4.0,0.0,0.0
2018,4,15,5,45,78.5,18.5,3.1,11.05,24.5,16.83,0.0
2018,4,15,6,0,147.0,33.0,3.2,11.2,45.0,25.87,13.47
2018,4,15,6,15,289.5,45.0,3.35,11.7,90.5,34.83,24.72
2018,4,15,6,30,432.0,57.0,3.5,12.2,136.0,45.41,34.77
2018,4,15,6,45,511.5,64.0,3.65,12.7,187.0,49.19,38.49
2018,4,15,7,0,591.0,71.0,3.8,13.2,238.0,52.98,41.97
2018,4,15,7,15,639.5,77.0,3.9,13.65,291.0,55.74,44.37
2018,4,15,7,30,688.0,83.0,4.0,14.1,344.0,58.42,46.59
2018,4,15,7,45,678.0,96.5,4.1,14.55,384.5,66.02,53.09
2018,4,15,8,0,668.0,110.0,4.2,15.0,425.0,73.08,59.02
2018,4,15,8,15,640.0,130.5,4.25,15.35,458.5,84.47,68.68
2018,4,15,8,30,612.0,151.0,4.3,15.7,492.0,95.22,77.67
2018,4,15,8,45,672.5,146.5,4.4,16.0,550.0,131.28,82.13
2018,4,15,9,0,733.0,142.0,4.5,16.3,608.0,176.56,108.36
2018,4,15,9,15,718.5,156.0,4.65,16.55,637.5,228.55,150.4
2018,4,15,9,30,704.0,170.0,4.8,16.8,667.0,279.13,194.7
2018,4,15,9,45,715.5,176.0,4.9,17.05,702.5,329.71,239.17
2018,4,15,10,0,727.0,182.0,5.0,17.3,738.0,381.28,284.51
2018,4,15,10,15,812.0,151.0,5.1,17.4,793.5,438.7,333.19
2018,4,15,10,30,897.0,120.0,5.2,17.5,849.0,501.37,386.05
2018,4,15,10,45,902.5,120.0,5.3,17.6,870.0,551.43,429.07
2018,4,15,11,0,908.0,120.0,5.4,17.7,891.0,600.52,470.35
2018,4,15,11,15,911.0,120.5,5.5,17.65,904.5,647.36,509.27
2018,4,15,11,30,914.0,121.0,5.6,17.6,918.0,692.62,546.23
2018,4,15,11,45,914.5,121.5,5.7,17.6,923.5,734.42,579.85
2018,4,15,12,0,915.0,122.0,5.8,17.6,929.0,774.09,611.36
2018,4,15,12,15,913.0,121.5,5.95,17.5,925.5,808.68,637.6
2018,4,15,12,30,911.0,121.0,6.1,17.4,922.0,840.59,661.92
2018,4,15,12,45,907.0,121.0,6.2,17.3,911.0,868.53,683.19
2018,4,15,13,0,903.0,121.0,6.3,17.2,900.0,893.45,702.37
2018,4,15,13,15,863.0,132.0,6.4,17.0,864.5,894.49,704.53
2018,4,15,13,30,823.0,143.0,6.5,16.8,829.0,900.14,710.31
2018,4,15,13,45,643.5,201.0,6.55,16.55,727.5,820.32,652.88
2018,4,15,14,0,464.0,259.0,6.6,16.3,626.0,722.67,577.3
2018,4,15,14,15,316.0,288.5,6.6,15.9,534.0,609.52,489.49
2018,4,15,14,30,168.0,318.0,6.6,15.5,442.0,492.92,396.42
2018,4,15,14,45,98.5,277.5,6.6,15.05,349.5,387.74,313.29
2018,4,15,15,0,29.0,237.0,6.6,14.6,257.0,264.36,213.2
2018,4,15,15,15,20.0,209.5,6.6,14.6,223.0,214.93,173.38
2018,4,15,15,30,11.0,182.0,6.6,14.6,189.0,179.92,144.81
2018,4,15,15,45,66.0,183.5,6.4,13.9,218.5,247.58,203.82
2018,4,15,16,0,121.0,185.0,6.2,13.2,248.0,318.81,265.4
2018,4,15,16,15,205.5,174.5,6.05,12.95,268.0,401.37,336.52
2018,4,15,16,30,290.0,164.0,5.9,12.7,288.0,462.36,389.56
2018,4,15,16,45,233.5,136.5,5.75,12.4,228.0,376.23,318.87
2018,4,15,17,0,177.0,109.0,5.6,12.1,168.0,291.23,247.75
2018,4,15,17,15,88.5,74.0,5.3,11.7,103.5,157.58,132.81
2018,4,15,17,30,0.0,39.0,5.0,11.3,39.0,34.38,24.06
2018,4,15,17,45,0.0,29.0,4.7,10.95,29.0,25.54,16.27
2018,4,15,18,0,0.0,19.0,4.4,10.6,19.0,16.71,8.4
2018,4,15,18,15,0.0,12.0,4.25,10.25,12.0,10.54,2.08
2018,4,15,18,30,0.0,5.0,4.1,9.9,5.0,4.55,0.0
2018,4,15,18,45,0.0,2.5,3.9,9.6,2.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,5,15,0.0,1.5,1.25,7.8,1.5,0.0,0.0
2018,4,16,5,30,0.0,3.0,1.3,8.1,3.0,0.0,0.0
2018,4,16,5,45,1.5,9.5,1.3,8.35,9.5,8.64,0.0
2018,4,16,6,0,3.0,16.0,1.3,8.6,16.0,14.08,5.35
2018,4,16,6,15,12.5,31.0,1.55,8.95,33.0,27.32,18.53
2018,4,16,6,30,22.0,46.0,1.8,9.3,50.0,39.82,30.26
2018,4,16,6,45,27.5,54.0,2.05,9.65,60.5,46.79,36.85
2018,4,16,7,0,33.0,62.0,2.3,10.0,71.0,53.64,43.14
2018,4,16,7,15,27.0,56.0,2.45,10.15,64.5,49.27,39.16
2018,4,16,7,30,21.0,50.0,2.6,10.3,58.0,44.44,34.7
2018,4,16,7,45,10.5,36.0,2.75,10.45,40.0,32.46,23.77
2018,4,16,8,0,0.0,22.0,2.9,10.6,22.0,19.39,11.88
2018,4,16,8,15,0.0,35.0,3.05,10.65,35.0,30.89,22.16
2018,4,16,8,30,0.0,48.0,3.2,10.7,48.0,42.42,32.37
2018,4,16,8,45,20.0,128.0,3.3,10.75,141.0,107.49,84.99
2018,4,16,9,0,40.0,208.0,3.4,10.8,234.0,170.19,135.63
2018,4,16,9,15,102.5,266.0,3.5,10.75,337.5,217.21,170.98
2018,4,16,9,30,165.0,324.0,3.6,10.7,441.0,280.49,219.92
2018,4,16,9,45,254.0,328.0,3.75,10.7,518.5,315.4,246.06
2018,4,16,10,0,343.0,332.0,3.9,10.7,596.0,369.12,288.58
2018,4,16,10,15,333.5,349.0,4.0,10.7,613.0,402.2,316.96
2018,4,16,10,30,324.0,366.0,4.1,10.7,630.0,434.49,344.28
2018,4,16,10,45,268.0,388.0,4.2,10.7,610.5,446.5,355.27
2018,4,16,11,0,212.0,410.0,4.3,10.7,591.0,457.27,364.45
2018,4,16,11,15,128.5,359.5,4.35,10.75,469.5,383.72,307.2
2018,4,16,11,30,45.0,309.0,4.4,10.8,348.0,298.69,239.32
2018,4,16,11,45,88.5,340.5,4.4,10.85,418.5,362.41,290.92
2018,4,16,12,0,132.0,372.0,4.4,10.9,489.0,430.0,344.69
2018,4,16,12,15,126.0,398.0,4.4,10.9,509.5,459.28,367.16
2018,4,16,12,30,120.0,424.0,4.4,10.9,530.0,488.85,389.81
2018,4,16,12,45,150.5,414.5,4.35,10.85,546.0,515.75,411.63
2018,4,16,13,0,181.0,405.0,4.3,10.8,562.0,543.51,434.12
2018,4,16,13,15,264.0,388.5,4.3,10.8,612.0,621.77,496.36
2018,4,16,13,30,347.0,372.0,4.3,10.8,662.0,692.94,552.44
2018,4,16,13,45,273.0,359.5,4.25,10.75,583.5,625.58,500.42
2018,4,16,14,0,199.0,347.0,4.2,10.7,505.0,539.62,434.16
2018,4,16,14,15,120.5,286.0,4.2,10.7,380.5,408.28,331.21
2018,4,16,14,30,42.0,225.0,4.2,10.7,256.0,258.78,210.22
2018,4,16,14,45,60.5,219.5,4.2,10.7,261.5,272.94,223.32
2018,4,16,15,0,79.0,214.0,4.2,10.7,267.0,302.67,248.63
2018,4,16,15,15,219.0,222.0,4.2,10.7,356.5,464.79,383.81
2018,4,16,15,30,359.0,230.0,4.2,10.7,446.0,608.75,500.57
2018,4,16,15,45,494.5,179.5,4.2,10.7,451.5,694.29,571.01
2018,4,16,16,0,630.0,129.0,4.2,10.7,457.0,762.63,625.84
2018,4,16,16,15,597.0,122.0,4.0,10.6,407.5,715.39,590.4
2018,4,16,16,30,564.0,115.0,3.8,10.5,358.0,666.97,554.44
2018,4,16,16,45,479.5,110.0,3.6,10.35,298.0,569.42,478.83
2018,4,16,17,0,395.0,105.0,3.4,10.2,238.0,483.38,409.49
2018,4,16,17,15,415.5,85.5,3.05,9.8,204.0,464.66,395.05
2018,4,16,17,30,436.0,66.0,2.7,9.4,170.0,448.47,380.62
2018,4,16,17,45,370.0,56.5,2.35,9.0,129.5,369.91,312.12
2018,4,16,18,0,304.0,47.0,2.0,8.6,89.0,302.46,250.13
2018,4,16,18,15,182.5,32.0,1.9,8.3,54.0,197.15,144.06
2018,4,16,18,30,61.0,17.0,1.8,8.0,19.0,51.7,0.0
2018,4,16,18,45,30.5,8.5,1.7,7.7,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,4,17,5,15,18.5,4.0,0.9,5.0,4.0,0.0,0.0
2018,4,17,5,30,37.0,8.0,1.1,5.3,8.0,7.28,0.0
2018,4,17,5,45,139.5,22.0,1.3,5.65,33.0,20.01,0.0
2018,4,17,6,0,242.0,36.0,1.5,6.0,58.0,28.28,17.32
2018,4,17,6,15,342.5,48.0,1.55,6.3,101.5,37.15,27.6
2018,4,17,6,30,443.0,60.0,1.6,6.6,145.0,47.67,37.76
2018,4,17,6,45,427.0,74.5,1.65,6.85,177.0,55.56,45.29
2018,4,17,7,0,411.0,89.0,1.7,7.1,209.0,64.8,53.82
2018,4,17,7,15,388.5,109.5,1.8,7.85,240.5,77.72,65.35
2018,4,17,7,30,366.0,130.0,1.9,8.6,272.0,89.92,75.98
2018,4,17,7,45,367.0,150.5,1.95,9.35,309.5,101.58,85.92
2018,4,17,8,0,368.0,171.0,2.0,10.1,347.0,120.36,101.95
2018,4,17,8,15,290.0,206.5,2.0,10.75,354.5,140.03,118.5
2018,4,17,8,30,212.0,242.0,2.0,11.4,362.0,170.99,144.5
2018,4,17,8,45,215.0,265.5,2.05,12.0,395.5,202.79,155.8
2018,4,17,9,0,218.0,289.0,2.1,12.6,429.0,235.44,179.09
2018,4,17,9,15,245.0,305.5,2.05,13.0,472.5,259.21,196.21
2018,4,17,9,30,272.0,322.0,2.0,13.4,516.0,296.44,225.18
2018,4,17,9,45,373.0,304.0,1.9,13.8,584.0,335.34,253.81
2018,4,17,10,0,474.0,286.0,1.8,14.2,652.0,376.96,285.87
2018,4,17,10,15,640.0,225.5,1.8,14.55,738.5,428.25,325.84
2018,4,17,10,30,806.0,165.0,1.8,14.9,825.0,498.48,381.12
2018,4,17,10,45,866.0,141.5,1.75,15.2,867.5,553.91,425.42
2018,4,17,11,0,926.0,118.0,1.7,15.5,910.0,614.9,472.86
2018,4,17,11,15,929.0,119.0,1.65,15.75,924.0,662.8,509.32
2018,4,17,11,30,932.0,120.0,1.6,16.0,938.0,709.1,543.57
2018,4,17,11,45,933.5,120.0,1.6,16.2,944.0,751.74,574.8
2018,4,17,12,0,935.0,120.0,1.6,16.4,950.0,792.26,603.47
2018,4,17,12,15,934.0,120.5,1.6,16.6,948.0,829.03,627.8
2018,4,17,12,30,933.0,121.0,1.6,16.8,946.0,863.18,650.21
2018,4,17,12,45,930.5,121.0,1.55,16.95,936.0,892.87,669.02
2018,4,17,13,0,928.0,121.0,1.5,17.1,926.0,919.56,685.75
2018,4,17,13,15,922.0,121.0,1.45,17.15,907.5,940.08,698.62
2018,4,17,13,30,916.0,121.0,1.4,17.2,889.0,957.25,709.37
2018,4,17,13,45,907.5,121.0,1.35,17.25,863.0,968.74,716.51
2018,4,17,14,0,899.0,121.0,1.3,17.3,837.0,976.77,721.56
2018,4,17,14,15,882.0,121.5,1.35,17.3,801.0,973.87,721.46
2018,4,17,14,30,865.0,122.0,1.4,17.3,765.0,977.44,725.88
2018,4,17,14,45,809.0,132.0,1.4,17.25,709.0,941.37,703.67
2018,4,17,15,0,753.0,142.0,1.4,17.2,653.0,908.06,683.63
2018,4,17,15,15,753.0,129.0,1.4,17.2,612.5,893.1,675.65
2018,4,17,15,30,753.0,116.0,1.4,17.2,572.0,869.43,661.59
2018,4,17,15,45,756.0,106.5,1.6,16.95,533.0,855.09,657.06
2018,4,17,16,0,759.0,97.0,1.8,16.7,494.0,837.54,649.83
2018,4,17,16,15,707.0,98.0,1.75,16.4,438.5,785.73,615.64
2018,4,17,16,30,655.0,99.0,1.7,16.1,383.0,728.47,577.07
2018,4,17,16,45,545.5,101.5,1.6,15.75,317.5,623.54,501.74
2018,4,17,17,0,436.0,104.0,1.5,15.4,252.0,516.34,421.6
2018,4,17,17,15,362.5,92.0,1.45,14.5,201.0,432.1,356.83
2018,4,17,17,30,289.0,80.0,1.4,13.6,150.0,351.65,292.0
2018,4,17,17,45,247.5,64.5,1.35,12.7,114.0,293.91,243.49
2018,4,17,18,0,206.0,49.0,1.3,11.8,78.0,238.92,194.7
2018,4,17,18,15,133.5,33.0,1.4,11.35,49.0,152.33,111.42
2018,4,17,18,30,61.0,17.0,1.5,10.9,20.0,51.8,0.0
2018,4,17,18,45,30.5,8.5,1.55,10.45,10.0,7.73,0.0
2018,4,17,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.5,1.1,7.65,1.5,0.0,0.0
2018,4,18,5,30,0.0,3.0,1.1,7.9,3.0,2.73,0.0
2018,4,18,5,45,0.0,10.5,1.15,8.15,10.5,9.23,0.0
2018,4,18,6,0,0.0,18.0,1.2,8.4,18.0,15.84,7.42
2018,4,18,6,15,0.0,29.0,1.3,8.8,29.0,25.56,17.13
2018,4,18,6,30,0.0,40.0,1.4,9.2,40.0,35.29,26.29
2018,4,18,6,45,0.0,57.5,1.5,9.55,57.5,50.36,40.15
2018,4,18,7,0,0.0,75.0,1.6,9.9,75.0,64.95,53.38
2018,4,18,7,15,0.0,84.5,1.6,10.1,84.5,73.22,60.74
2018,4,18,7,30,0.0,94.0,1.6,10.3,94.0,81.42,67.88
2018,4,18,7,45,0.0,103.0,1.6,10.55,103.0,89.16,74.48
2018,4,18,8,0,0.0,112.0,1.6,10.8,112.0,96.82,80.92
2018,4,18,8,15,2.5,122.5,1.6,11.15,124.0,105.61,88.25
2018,4,18,8,30,5.0,133.0,1.6,11.5,136.0,114.45,91.22
2018,4,18,8,45,7.0,164.5,1.6,11.9,169.0,140.25,111.91
2018,4,18,9,0,9.0,196.0,1.6,12.3,202.0,166.33,132.54
2018,4,18,9,15,10.5,210.5,1.6,12.6,218.0,179.78,142.83
2018,4,18,9,30,12.0,225.0,1.6,12.9,234.0,193.5,153.35
2018,4,18,9,45,44.5,278.5,1.6,13.2,313.0,237.86,187.3
2018,4,18,10,0,77.0,332.0,1.6,13.5,392.0,294.02,230.31
2018,4,18,10,15,116.0,367.5,1.6,13.7,461.0,337.34,263.13
2018,4,18,10,30,155.0,403.0,1.6,13.9,530.0,393.17,305.47
2018,4,18,10,45,156.5,413.5,1.65,14.1,545.0,416.4,323.16
2018,4,18,11,0,158.0,424.0,1.7,14.3,560.0,439.84,341.0
2018,4,18,11,15,155.0,431.5,1.75,14.4,566.5,458.41,355.14
2018,4,18,11,30,152.0,439.0,1.8,14.5,573.0,476.66,368.91
2018,4,18,11,45,161.5,442.5,1.85,14.65,585.5,499.87,386.4
2018,4,18,12,0,171.0,446.0,1.9,14.8,598.0,523.57,404.16
2018,4,18,12,15,165.0,443.5,1.95,15.0,590.0,530.49,409.23
2018,4,18,12,30,159.0,441.0,2.0,15.2,582.0,536.37,413.62
2018,4,18,12,45,124.5,428.5,2.1,15.4,538.0,508.24,392.57
2018,4,18,13,0,90.0,416.0,2.2,15.6,494.0,467.52,362.15
2018,4,18,13,15,126.5,407.5,2.3,15.75,515.0,509.78,395.31
2018,4,18,13,30,163.0,399.0,2.4,15.9,536.0,543.38,421.59
2018,4,18,13,45,188.5,386.0,2.45,16.05,540.0,562.75,437.04
2018,4,18,14,0,214.0,373.0,2.5,16.2,544.0,581.79,452.4
2018,4,18,14,15,250.0,355.0,2.6,16.2,547.0,620.56,482.85
2018,4,18,14,30,286.0,337.0,2.7,16.2,550.0,643.59,501.95
2018,4,18,14,45,367.0,291.0,2.75,16.15,550.0,677.0,530.49
2018,4,18,15,0,448.0,245.0,2.8,16.1,550.0,725.53,569.55
2018,4,18,15,15,562.5,193.5,2.8,16.1,551.5,779.08,612.84
2018,4,18,15,30,677.0,142.0,2.8,16.1,553.0,835.72,655.11
2018,4,18,15,45,735.5,116.5,2.8,15.75,530.5,854.93,671.09
2018,4,18,16,0,794.0,91.0,2.8,15.4,508.0,863.77,680.16
2018,4,18,16,15,794.0,83.0,2.7,15.0,464.5,841.38,666.38
2018,4,18,16,30,794.0,75.0,2.6,14.6,421.0,815.94,650.45
2018,4,18,16,45,760.0,70.5,2.5,14.25,367.5,763.07,613.79
2018,4,18,17,0,726.0,66.0,2.4,13.9,314.0,709.31,575.51
2018,4,18,17,15,674.0,60.5,2.15,13.0,260.5,639.48,523.62
2018,4,18,17,30,622.0,55.0,1.9,12.1,207.0,577.12,475.14
2018,4,18,17,45,540.5,48.5,1.7,11.15,157.5,488.45,403.42
2018,4,18,18,0,459.0,42.0,1.5,10.2,108.0,404.18,330.57
2018,4,18,18,15,321.0,32.0,1.55,9.7,69.0,284.92,215.23
2018,4,18,18,30,183.0,22.0,1.6,9.2,30.0,159.5,0.0
2018,4,18,18,45,91.5,11.0,1.65,8.65,15.0,60.87,0.0
2018,4,18,19,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,19,5,15,35.0,5.0,1.55,5.45,5.0,0.0,0.0
2018,4,19,5,30,70.0,10.0,1.7,6.3,10.0,9.1,0.0
2018,4,19,5,45,206.0,22.0,1.85,7.15,39.0,18.73,0.0
2018,4,19,6,0,342.0,34.0,2.0,8.0,68.0,28.15,17.95
2018,4,19,6,15,440.5,42.0,2.25,8.85,113.0,33.47,24.18
2018,4,19,6,30,539.0,50.0,2.5,9.7,158.0,38.75,29.35
2018,4,19,6,45,599.0,57.0,2.8,10.5,209.5,42.95,33.3
2018,4,19,7,0,659.0,64.0,3.1,11.3,261.0,47.01,36.95
2018,4,19,7,15,700.5,69.0,3.2,11.95,314.0,54.06,43.16
2018,4,19,7,30,742.0,74.0,3.3,12.6,367.0,56.55,45.17
2018,4,19,7,45,771.0,78.0,3.45,13.25,419.5,58.1,46.27
2018,4,19,8,0,800.0,82.0,3.6,13.9,472.0,59.58,47.3
2018,4,19,8,15,821.5,85.0,3.65,14.4,521.5,60.2,47.58
2018,4,19,8,30,843.0,88.0,3.7,14.9,571.0,72.98,46.33
2018,4,19,8,45,858.0,91.5,3.75,15.4,617.0,135.2,75.4
2018,4,19,9,0,873.0,95.0,3.8,15.9,663.0,189.62,112.17
2018,4,19,9,15,887.0,97.0,3.8,16.3,705.0,244.32,156.59
2018,4,19,9,30,901.0,99.0,3.8,16.7,747.0,300.21,205.28
2018,4,19,9,45,913.0,99.0,3.8,17.05,783.0,354.99,254.22
2018,4,19,10,0,925.0,99.0,3.8,17.4,819.0,410.26,303.24
2018,4,19,10,15,932.0,100.5,3.85,17.7,848.0,464.9,351.02
2018,4,19,10,30,939.0,102.0,3.9,18.0,877.0,519.11,397.2
2018,4,19,10,45,942.5,103.0,3.9,18.3,898.0,570.48,439.87
2018,4,19,11,0,946.0,104.0,3.9,18.6,919.0,620.64,480.36
2018,4,19,11,15,948.0,105.0,3.9,18.75,932.0,668.47,518.27
2018,4,19,11,30,950.0,106.0,3.9,18.9,945.0,714.57,553.94
2018,4,19,11,45,951.0,106.0,3.95,19.1,950.5,757.19,586.37
2018,4,19,12,0,952.0,106.0,4.0,19.3,956.0,797.6,615.47
2018,4,19,12,15,950.5,106.5,4.0,19.4,953.5,834.16,640.9
2018,4,19,12,30,949.0,107.0,4.0,19.5,951.0,868.02,664.34
2018,4,19,12,45,789.0,181.0,4.0,19.6,877.5,843.1,646.58
2018,4,19,13,0,629.0,255.0,4.0,19.7,804.0,807.91,619.63
2018,4,19,13,15,673.0,227.0,3.9,19.8,804.0,842.16,645.49
2018,4,19,13,30,717.0,199.0,3.8,19.9,804.0,874.31,668.33
2018,4,19,13,45,819.5,150.5,3.75,19.95,822.5,931.36,708.0
2018,4,19,14,0,922.0,102.0,3.7,20.0,841.0,982.19,742.84
2018,4,19,14,15,914.0,100.5,3.6,20.0,809.0,985.3,744.98
2018,4,19,14,30,906.0,99.0,3.5,20.0,777.0,984.9,745.25
2018,4,19,14,45,894.0,98.0,3.45,19.95,738.5,977.79,741.64
2018,4,19,15,0,882.0,97.0,3.4,19.9,700.0,967.34,735.94
2018,4,19,15,15,867.5,94.5,3.4,19.9,656.0,949.52,725.55
2018,4,19,15,30,853.0,92.0,3.4,19.9,612.0,938.22,719.8
2018,4,19,15,45,832.0,89.5,3.1,19.75,563.5,908.33,699.48
2018,4,19,16,0,811.0,87.0,2.8,19.6,515.0,875.84,677.35
2018,4,19,16,15,783.0,84.0,2.6,19.2,463.5,834.07,649.82
2018,4,19,16,30,755.0,81.0,2.4,18.8,412.0,790.51,620.6
2018,4,19,16,45,716.5,76.5,2.15,18.4,359.0,734.62,581.42
2018,4,19,17,0,678.0,72.0,1.9,18.0,306.0,683.89,545.02
2018,4,19,17,15,623.0,67.0,1.85,17.05,254.0,614.34,495.44
2018,4,19,17,30,568.0,62.0,1.8,16.1,202.0,546.25,444.43
2018,4,19,17,45,482.5,54.0,1.75,15.1,153.0,454.15,371.59
2018,4,19,18,0,397.0,46.0,1.7,14.1,104.0,366.65,297.32
2018,4,19,18,15,272.0,34.0,1.85,13.55,66.5,255.53,193.16
2018,4,19,18,30,147.0,22.0,2.0,13.0,29.0,139.0,0.0
2018,4,19,18,45,73.5,11.0,2.1,12.5,14.5,50.96,0.0
2018,4,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,20,5,15,32.0,4.5,1.15,8.0,5.0,0.0,0.0
2018,4,20,5,30,64.0,9.0,1.1,8.7,10.0,8.19,0.0
2018,4,20,5,45,190.0,22.5,1.05,9.4,39.5,19.0,0.0
2018,4,20,6,0,316.0,36.0,1.0,10.1,69.0,29.8,19.5
2018,4,20,6,15,414.5,45.0,1.1,10.75,114.0,35.92,26.23
2018,4,20,6,30,513.0,54.0,1.2,11.4,159.0,41.92,32.03
2018,4,20,6,45,577.5,60.0,1.25,12.05,210.0,45.14,35.1
2018,4,20,7,0,642.0,66.0,1.3,12.7,261.0,48.33,37.95
2018,4,20,7,15,685.0,70.5,1.4,13.6,313.5,50.19,39.43
2018,4,20,7,30,728.0,75.0,1.5,14.5,366.0,57.1,45.31
2018,4,20,7,45,759.0,79.0,1.65,15.35,418.5,58.62,46.33
2018,4,20,8,0,790.0,83.0,1.8,16.2,471.0,60.07,47.28
2018,4,20,8,15,812.0,86.0,1.9,16.8,520.5,60.66,47.51
2018,4,20,8,30,834.0,89.0,2.0,17.4,570.0,76.82,46.74
2018,4,20,8,45,850.5,91.5,2.1,18.0,615.5,137.96,76.19
2018,4,20,9,0,867.0,94.0,2.2,18.6,661.0,191.45,112.3
2018,4,20,9,15,880.0,94.5,2.3,19.05,701.0,244.51,155.07
2018,4,20,9,30,893.0,95.0,2.4,19.5,741.0,298.6,201.68
2018,4,20,9,45,906.0,95.0,2.5,19.95,777.0,353.13,249.47
2018,4,20,10,0,919.0,95.0,2.6,20.4,813.0,408.27,297.36
2018,4,20,10,15,925.5,96.5,2.7,20.85,841.5,462.27,343.5
2018,4,20,10,30,932.0,98.0,2.8,21.3,870.0,515.79,387.99
2018,4,20,10,45,935.0,99.0,2.9,21.75,890.0,566.41,429.07
2018,4,20,11,0,938.0,100.0,3.0,22.2,910.0,615.78,468.02
2018,4,20,11,15,940.0,100.5,3.05,22.45,923.0,662.67,504.29
2018,4,20,11,30,942.0,101.0,3.1,22.7,936.0,707.83,538.4
2018,4,20,11,45,942.0,102.0,3.15,23.0,941.5,750.12,569.57
2018,4,20,12,0,942.0,103.0,3.2,23.3,947.0,790.17,597.26
2018,4,20,12,15,941.5,103.0,3.2,23.45,945.0,826.53,621.77
2018,4,20,12,30,941.0,103.0,3.2,23.6,943.0,860.27,644.35
2018,4,20,12,45,937.5,102.5,3.25,23.7,931.5,888.25,663.4
2018,4,20,13,0,934.0,102.0,3.3,23.8,920.0,913.14,680.42
2018,4,20,13,15,929.5,102.0,3.35,23.8,902.0,934.45,695.39
2018,4,20,13,30,925.0,102.0,3.4,23.8,884.0,952.48,708.27
2018,4,20,13,45,918.0,101.0,3.45,23.85,858.5,963.81,716.69
2018,4,20,14,0,911.0,100.0,3.5,23.9,833.0,971.65,722.97
2018,4,20,14,15,902.5,99.0,3.55,23.75,801.0,974.59,726.73
2018,4,20,14,30,894.0,98.0,3.6,23.6,769.0,974.09,728.37
2018,4,20,14,45,882.0,96.5,3.7,23.5,730.5,966.27,725.44
2018,4,20,15,0,870.0,95.0,3.8,23.4,692.0,955.13,720.41
2018,4,20,15,15,855.0,93.5,3.8,23.4,649.0,937.95,710.47
2018,4,20,15,30,840.0,92.0,3.8,23.4,606.0,927.42,705.22
2018,4,20,15,45,820.0,89.0,3.95,22.65,558.0,897.91,689.65
2018,4,20,16,0,800.0,86.0,4.1,21.9,510.0,865.82,672.03
2018,4,20,16,15,774.0,82.5,4.1,21.15,459.5,825.37,647.24
2018,4,20,16,30,748.0,79.0,4.1,20.4,409.0,783.09,620.53
2018,4,20,16,45,712.5,75.0,4.1,19.7,357.5,730.53,585.21
2018,4,20,17,0,677.0,71.0,4.1,19.0,306.0,682.72,552.22
2018,4,20,17,15,626.0,65.0,4.0,18.0,254.0,614.96,502.59
2018,4,20,17,30,575.0,59.0,3.9,17.0,202.0,548.55,451.61
2018,4,20,17,45,498.0,51.0,3.8,16.0,154.0,462.46,382.0
2018,4,20,18,0,421.0,43.0,3.7,15.0,106.0,380.74,311.4
2018,4,20,18,15,297.0,32.0,3.65,14.35,68.0,270.75,207.81
2018,4,20,18,30,173.0,21.0,3.6,13.7,30.0,153.92,0.0
2018,4,20,18,45,86.5,10.5,3.55,13.05,15.0,57.86,0.0
2018,4,20,19,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,21,5,15,34.0,5.0,1.25,8.3,5.5,0.0,0.0
2018,4,21,5,30,68.0,10.0,1.4,9.0,11.0,9.1,0.0
2018,4,21,5,45,195.0,23.0,1.5,9.75,41.0,19.29,0.0
2018,4,21,6,0,322.0,36.0,1.6,10.5,71.0,29.59,19.52
2018,4,21,6,15,415.0,45.0,1.6,11.15,115.5,35.72,26.06
2018,4,21,6,30,508.0,54.0,1.6,11.8,160.0,41.72,31.82
2018,4,21,6,45,570.0,61.0,1.6,12.45,211.0,45.76,35.6
2018,4,21,7,0,632.0,68.0,1.6,13.1,262.0,49.68,39.09
2018,4,21,7,15,673.5,73.0,1.5,13.7,314.0,51.83,40.87
2018,4,21,7,30,715.0,78.0,1.4,14.3,366.0,59.26,47.25
2018,4,21,7,45,745.0,81.5,1.3,14.9,417.5,60.27,47.87
2018,4,21,8,0,775.0,85.0,1.2,15.5,469.0,61.26,48.45
2018,4,21,8,15,797.0,88.5,1.25,16.15,518.0,62.14,48.91
2018,4,21,8,30,819.0,92.0,1.3,16.8,567.0,81.74,49.1
2018,4,21,8,45,835.5,94.5,1.3,17.45,612.0,132.86,71.89
2018,4,21,9,0,852.0,97.0,1.3,18.1,657.0,194.67,115.34
2018,4,21,9,15,866.0,98.5,1.35,18.8,698.0,247.82,157.98
2018,4,21,9,30,880.0,100.0,1.4,19.5,739.0,302.14,204.14
2018,4,21,9,45,892.0,100.5,1.4,20.15,774.5,356.07,250.54
2018,4,21,10,0,904.0,101.0,1.4,20.8,810.0,410.52,296.66
2018,4,21,10,15,911.5,101.5,1.45,21.4,838.0,463.39,340.71
2018,4,21,10,30,919.0,102.0,1.5,22.0,866.0,515.87,383.1
2018,4,21,10,45,924.5,102.5,1.55,22.6,887.5,566.72,422.93
2018,4,21,11,0,930.0,103.0,1.6,23.2,909.0,616.56,460.73
2018,4,21,11,15,933.0,103.5,1.6,23.65,922.5,663.67,495.39
2018,4,21,11,30,936.0,104.0,1.6,24.1,936.0,709.14,527.86
2018,4,21,11,45,937.5,104.0,1.65,24.5,942.0,751.32,557.73
2018,4,21,12,0,939.0,104.0,1.7,24.9,948.0,791.36,584.21
2018,4,21,12,15,938.5,104.0,1.7,25.05,945.5,827.55,607.56
2018,4,21,12,30,938.0,104.0,1.7,25.2,943.0,861.13,629.06
2018,4,21,12,45,936.5,103.0,1.7,25.4,933.0,890.16,647.38
2018,4,21,13,0,935.0,102.0,1.7,25.6,923.0,916.19,663.75
2018,4,21,13,15,931.0,102.0,1.7,25.65,905.5,937.89,677.77
2018,4,21,13,30,927.0,102.0,1.7,25.7,888.0,956.33,689.8
2018,4,21,13,45,906.0,108.0,1.7,25.8,858.0,961.95,693.65
2018,4,21,14,0,885.0,114.0,1.7,25.9,828.0,963.93,695.47
2018,4,21,14,15,862.5,118.0,1.75,25.85,791.0,958.87,694.02
2018,4,21,14,30,840.0,122.0,1.8,25.8,754.0,960.54,697.1
2018,4,21,14,45,845.0,113.0,1.8,25.75,721.5,960.91,698.8
2018,4,21,15,0,850.0,104.0,1.8,25.7,689.0,947.88,692.02
2018,4,21,15,15,834.5,101.5,1.8,25.7,646.0,939.14,688.14
2018,4,21,15,30,819.0,99.0,1.8,25.7,603.0,917.54,675.92
2018,4,21,15,45,771.0,104.0,1.8,25.45,548.5,871.62,648.3
2018,4,21,16,0,723.0,109.0,1.8,25.2,494.0,829.64,623.09
2018,4,21,16,15,722.0,97.5,1.8,24.75,450.0,803.35,608.59
2018,4,21,16,30,721.0,86.0,1.8,24.3,406.0,774.14,591.58
2018,4,21,16,45,696.0,79.5,1.8,23.9,357.0,728.34,562.27
2018,4,21,17,0,671.0,73.0,1.8,23.5,308.0,681.48,531.26
2018,4,21,17,15,621.5,67.0,1.7,22.35,256.5,615.0,485.22
2018,4,21,17,30,572.0,61.0,1.6,21.2,205.0,549.73,437.77
2018,4,21,17,45,498.0,53.0,1.55,20.05,157.5,465.72,373.31
2018,4,21,18,0,424.0,45.0,1.5,18.9,110.0,385.7,307.28
2018,4,21,18,15,292.5,33.5,1.65,18.15,70.5,269.73,204.28
2018,4,21,18,30,161.0,22.0,1.8,17.4,31.0,149.43,0.0
2018,4,21,18,45,80.5,11.0,1.95,16.7,15.5,55.07,0.0
2018,4,21,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,22,5,15,31.5,5.5,1.2,9.15,6.0,0.0,0.0
2018,4,22,5,30,63.0,11.0,1.3,9.9,12.0,10.01,0.0
2018,4,22,5,45,188.0,26.0,1.4,10.6,44.0,20.57,2.69
2018,4,22,6,0,313.0,41.0,1.5,11.3,76.0,34.16,23.54
2018,4,22,6,15,412.0,50.0,1.55,11.9,122.0,40.05,29.85
2018,4,22,6,30,511.0,59.0,1.6,12.5,168.0,45.87,35.45
2018,4,22,6,45,577.5,66.0,1.65,13.1,220.5,49.74,39.07
2018,4,22,7,0,644.0,73.0,1.7,13.7,273.0,53.53,42.41
2018,4,22,7,15,665.0,81.0,1.65,14.55,320.5,57.66,45.89
2018,4,22,7,30,686.0,89.0,1.6,15.4,368.0,61.53,49.02
2018,4,22,7,45,687.5,100.5,1.5,16.25,411.5,67.47,53.89
2018,4,22,8,0,689.0,112.0,1.4,17.1,455.0,72.97,58.27
2018,4,22,8,15,696.0,122.0,1.35,17.75,498.5,77.05,61.43
2018,4,22,8,30,703.0,132.0,1.3,18.4,542.0,100.98,64.79
2018,4,22,8,45,688.0,149.5,1.25,19.05,577.0,153.94,93.32
2018,4,22,9,0,673.0,167.0,1.2,19.7,612.0,205.82,130.87
2018,4,22,9,15,760.5,146.5,1.2,20.2,678.5,249.96,162.96
2018,4,22,9,30,848.0,126.0,1.2,20.7,745.0,308.86,209.35
2018,4,22,9,45,851.5,132.0,1.25,21.15,778.0,363.57,256.1
2018,4,22,10,0,855.0,138.0,1.3,21.6,811.0,418.16,302.05
2018,4,22,10,15,755.5,191.5,1.35,21.95,801.5,461.72,339.73
2018,4,22,10,30,656.0,245.0,1.4,22.3,792.0,500.16,371.3
2018,4,22,10,45,570.0,292.0,1.45,22.65,776.0,532.4,396.46
2018,4,22,11,0,484.0,339.0,1.5,23.0,760.0,554.62,413.06
2018,4,22,11,15,465.0,351.0,1.5,23.35,760.5,582.67,433.3
2018,4,22,11,30,446.0,363.0,1.5,23.7,761.0,608.63,451.44
2018,4,22,11,45,455.5,364.0,1.55,24.05,772.5,643.34,475.96
2018,4,22,12,0,465.0,365.0,1.6,24.4,784.0,677.81,499.89
2018,4,22,12,15,486.5,356.5,1.6,24.7,794.0,712.87,523.98
2018,4,22,12,30,508.0,348.0,1.6,25.0,804.0,747.64,547.58
2018,4,22,12,45,608.0,294.5,1.65,25.3,834.0,806.28,589.31
2018,4,22,13,0,708.0,241.0,1.7,25.6,864.0,868.0,632.35
2018,4,22,13,15,808.0,182.0,1.7,25.75,879.5,917.45,664.81
2018,4,22,13,30,908.0,123.0,1.7,25.9,895.0,962.24,693.16
2018,4,22,13,45,902.0,121.0,1.7,26.05,869.5,973.5,700.16
2018,4,22,14,0,896.0,119.0,1.7,26.2,844.0,981.32,705.47
2018,4,22,14,15,845.5,135.0,1.7,26.2,797.5,972.66,700.93
2018,4,22,14,30,795.0,151.0,1.7,26.2,751.0,950.6,688.12
2018,4,22,14,45,762.0,150.5,1.7,26.15,702.5,930.47,676.86
2018,4,22,15,0,729.0,150.0,1.7,26.1,654.0,901.44,659.8
2018,4,22,15,15,749.5,131.0,1.7,26.1,620.5,899.07,660.15
2018,4,22,15,30,770.0,112.0,1.7,26.1,587.0,887.78,654.49
2018,4,22,15,45,764.5,106.5,1.6,25.95,547.0,869.75,643.77
2018,4,22,16,0,759.0,101.0,1.5,25.8,507.0,848.85,631.22
2018,4,22,16,15,740.0,96.0,1.4,25.5,460.0,818.84,612.86
2018,4,22,16,30,721.0,91.0,1.3,25.2,413.0,781.87,589.57
2018,4,22,16,45,673.0,86.0,1.25,24.95,357.0,718.26,547.81
2018,4,22,17,0,625.0,81.0,1.2,24.7,301.0,654.81,505.04
2018,4,22,17,15,539.0,77.5,1.15,23.55,245.0,563.39,441.76
2018,4,22,17,30,453.0,74.0,1.1,22.4,189.0,475.01,377.38
2018,4,22,17,45,416.0,61.5,1.1,21.25,148.5,416.43,332.19
2018,4,22,18,0,379.0,49.0,1.1,20.1,108.0,359.43,284.82
2018,4,22,18,15,262.5,36.5,1.15,19.45,70.0,254.22,192.32
2018,4,22,18,30,146.0,24.0,1.2,18.8,32.0,144.83,10.05
2018,4,22,18,45,73.0,12.0,1.3,18.1,16.0,51.87,0.0
2018,4,22,19,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,23,5,15,20.0,6.5,1.0,12.45,7.0,0.0,0.0
2018,4,23,5,30,40.0,13.0,1.0,12.9,14.0,11.82,0.0
2018,4,23,5,45,107.0,28.0,1.0,13.3,38.5,22.48,5.95
2018,4,23,6,0,174.0,43.0,1.0,13.7,63.0,33.28,22.74
2018,4,23,6,15,235.5,57.0,1.1,14.2,99.0,43.33,32.5
2018,4,23,6,30,297.0,71.0,1.2,14.7,135.0,53.02,41.48
2018,4,23,6,45,335.5,85.5,1.3,15.2,176.5,62.6,50.11
2018,4,23,7,0,374.0,100.0,1.4,15.7,218.0,71.75,58.14
2018,4,23,7,15,466.0,107.5,1.4,16.4,281.0,75.93,61.55
2018,4,23,7,30,558.0,115.0,1.4,17.1,344.0,80.29,65.01
2018,4,23,7,45,634.0,112.0,1.4,17.8,405.0,75.21,60.22
2018,4,23,8,0,710.0,109.0,1.4,18.5,466.0,70.84,56.08
2018,4,23,8,15,735.0,113.5,1.4,19.1,515.0,71.47,56.3
2018,4,23,8,30,760.0,118.0,1.4,19.7,564.0,96.62,58.3
2018,4,23,8,45,779.5,121.0,1.4,20.3,609.5,153.03,88.13
2018,4,23,9,0,799.0,124.0,1.4,20.9,655.0,203.96,123.53
2018,4,23,9,15,819.0,124.0,1.3,21.5,697.0,254.96,164.06
2018,4,23,9,30,839.0,124.0,1.2,22.1,739.0,307.97,208.17
2018,4,23,9,45,859.5,120.0,1.1,22.7,775.5,366.11,256.28
2018,4,23,10,0,880.0,116.0,1.0,23.3,812.0,418.85,299.52
2018,4,23,10,15,887.0,117.5,0.95,23.9,840.0,471.11,341.49
2018,4,23,10,30,894.0,119.0,0.9,24.5,868.0,522.98,381.6
2018,4,23,10,45,899.0,120.0,0.9,25.1,889.0,572.84,419.12
2018,4,23,11,0,904.0,121.0,0.9,25.7,910.0,621.71,454.61
2018,4,23,11,15,906.5,122.5,0.95,25.9,923.5,668.27,488.55
2018,4,23,11,30,909.0,124.0,1.0,26.1,937.0,713.26,520.58
2018,4,23,11,45,909.0,124.5,1.1,26.35,941.5,753.91,549.49
2018,4,23,12,0,909.0,125.0,1.2,26.6,946.0,792.41,575.71
2018,4,23,12,15,907.5,125.0,1.25,26.7,943.0,827.0,598.2
2018,4,23,12,30,906.0,125.0,1.3,26.8,940.0,859.02,618.99
2018,4,23,12,45,902.5,125.0,1.4,26.85,929.5,886.65,637.74
2018,4,23,13,0,899.0,125.0,1.5,26.9,919.0,911.33,654.69
2018,4,23,13,15,895.0,124.0,1.5,26.9,901.0,931.54,667.74
2018,4,23,13,30,891.0,123.0,1.5,26.9,883.0,948.56,678.89
2018,4,23,13,45,884.0,122.5,1.55,26.95,858.0,960.05,687.25
2018,4,23,14,0,877.0,122.0,1.6,27.0,833.0,968.21,693.69
2018,4,23,14,15,868.0,120.0,1.65,26.9,801.0,969.53,696.41
2018,4,23,14,30,859.0,118.0,1.7,26.8,769.0,967.46,697.2
2018,4,23,14,45,847.5,115.5,1.7,26.7,731.0,969.28,700.0
2018,4,23,15,0,836.0,113.0,1.7,26.6,693.0,957.8,694.4
2018,4,23,15,15,820.0,110.5,1.7,26.6,649.5,938.78,683.94
2018,4,23,15,30,804.0,108.0,1.7,26.6,606.0,916.77,671.64
2018,4,23,15,45,784.0,104.5,1.75,26.25,559.0,886.99,655.7
2018,4,23,16,0,764.0,101.0,1.8,25.9,512.0,854.69,637.88
2018,4,23,16,15,736.5,97.0,1.85,25.45,461.5,818.08,617.0
2018,4,23,16,30,709.0,93.0,1.9,25.0,411.0,774.92,591.03
2018,4,23,16,45,672.0,88.0,1.95,24.55,359.5,720.99,556.63
2018,4,23,17,0,635.0,83.0,2.0,24.1,308.0,666.62,520.62
2018,4,23,17,15,582.0,76.0,2.0,22.95,256.5,596.82,472.54
2018,4,23,17,30,529.0,69.0,2.0,21.8,205.0,528.39,422.92
2018,4,23,17,45,451.5,60.0,2.0,20.6,157.5,441.48,355.7
2018,4,23,18,0,374.0,51.0,2.0,19.4,110.0,358.57,287.32
2018,4,23,18,15,259.0,37.0,2.25,18.65,71.0,252.56,194.18
2018,4,23,18,30,144.0,23.0,2.5,17.9,32.0,142.87,29.18
2018,4,23,18,45,72.0,11.5,2.7,17.2,16.0,50.96,0.0
2018,4,23,19,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
