Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,17,15,678.5,74.5,4.65,15.4,331.5,693.82,570.01
2018,5,23,17,30,641.0,70.0,4.5,14.8,281.0,636.92,527.54
2018,5,23,17,45,586.5,64.5,4.4,14.25,232.0,566.29,472.59
2018,5,23,18,0,532.0,59.0,4.3,13.7,183.0,497.95,417.17
2018,5,23,18,15,451.0,51.0,4.1,13.2,138.5,410.86,342.75
2018,5,23,18,30,370.0,43.0,3.9,12.7,94.0,329.09,269.59
2018,5,23,18,45,252.5,31.5,3.7,12.25,60.0,228.28,168.92
2018,5,23,19,0,135.0,20.0,3.5,11.8,26.0,120.34,0.0
2018,5,23,19,15,67.5,10.0,3.35,11.6,13.0,43.85,0.0
2018,5,23,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,24,4,45,21.5,5.0,1.7,9.4,5.5,0.0,0.0
2018,5,24,5,0,43.0,10.0,1.8,9.7,11.0,9.1,0.0
2018,5,24,5,15,119.0,22.0,2.05,10.3,33.5,17.27,1.87
2018,5,24,5,30,195.0,34.0,2.3,10.9,56.0,26.34,16.82
2018,5,24,5,45,243.0,44.5,2.6,11.5,85.5,33.92,24.4
2018,5,24,6,0,291.0,55.0,2.9,12.1,115.0,41.23,31.3
2018,5,24,6,15,173.0,73.5,2.85,12.55,112.0,56.78,45.41
2018,5,24,6,30,55.0,92.0,2.8,13.0,109.0,76.01,62.58
2018,5,24,6,45,68.5,111.5,2.8,13.4,136.0,90.8,75.53
2018,5,24,7,0,82.0,131.0,2.8,13.8,163.0,100.26,83.55
2018,5,24,7,15,67.5,154.0,2.8,14.25,183.0,121.52,101.71
2018,5,24,7,30,53.0,177.0,2.8,14.7,203.0,137.28,114.81
2018,5,24,7,45,36.5,191.0,2.75,15.15,209.5,147.09,122.61
2018,5,24,8,0,20.0,205.0,2.7,15.6,216.0,167.29,139.16
2018,5,24,8,15,42.5,239.0,2.75,16.1,266.0,184.24,144.65
2018,5,24,8,30,65.0,273.0,2.8,16.6,316.0,214.7,166.85
2018,5,24,8,45,89.0,302.5,2.85,17.05,365.0,245.64,189.45
2018,5,24,9,0,113.0,332.0,2.9,17.5,414.0,269.15,206.5
2018,5,24,9,15,198.5,340.5,2.95,18.0,494.5,310.15,235.63
2018,5,24,9,30,284.0,349.0,3.0,18.5,575.0,349.94,264.82
2018,5,24,9,45,452.0,296.0,3.05,18.95,672.5,389.7,294.05
2018,5,24,10,0,620.0,243.0,3.1,19.4,770.0,449.55,340.21
2018,5,24,10,15,661.0,232.5,3.2,19.75,809.5,497.4,378.69
2018,5,24,10,30,702.0,222.0,3.3,20.1,849.0,548.53,419.12
2018,5,24,10,45,747.0,201.0,3.4,20.45,881.5,596.55,456.82
2018,5,24,11,0,792.0,180.0,3.5,20.8,914.0,647.75,496.25
2018,5,24,11,15,788.0,184.0,3.6,21.0,922.0,687.12,526.12
2018,5,24,11,30,784.0,188.0,3.7,21.2,930.0,724.86,554.29
2018,5,24,11,45,783.5,189.5,3.8,21.45,934.5,761.37,581.07
2018,5,24,12,0,783.0,191.0,3.9,21.7,939.0,796.23,606.28
2018,5,24,12,15,703.0,230.5,4.05,21.75,900.5,802.04,609.63
2018,5,24,12,30,623.0,270.0,4.2,21.8,862.0,798.54,606.4
2018,5,24,12,45,385.0,363.0,4.35,21.85,727.5,699.34,531.29
2018,5,24,13,0,147.0,456.0,4.5,21.9,593.0,571.89,433.93
2018,5,24,13,15,184.5,426.0,4.65,21.65,595.0,587.83,448.84
2018,5,24,13,30,222.0,396.0,4.8,21.4,597.0,615.85,471.93
2018,5,24,13,45,318.0,374.5,4.95,21.15,654.0,697.52,535.56
2018,5,24,14,0,414.0,353.0,5.1,20.9,711.0,793.56,608.48
2018,5,24,14,15,400.0,345.0,5.2,20.3,681.0,781.88,602.23
2018,5,24,14,30,386.0,337.0,5.3,19.7,651.0,752.88,584.26
2018,5,24,14,45,307.0,340.5,5.45,19.15,583.0,684.22,534.76
2018,5,24,15,0,228.0,344.0,5.6,18.6,515.0,596.29,469.88
2018,5,24,15,15,162.0,321.0,5.6,18.6,439.0,508.83,403.01
2018,5,24,15,30,96.0,298.0,5.6,18.6,363.0,402.57,320.21
2018,5,24,15,45,85.0,268.5,5.6,17.25,323.0,361.28,290.3
2018,5,24,16,0,74.0,239.0,5.6,15.9,283.0,319.43,259.05
2018,5,24,16,15,122.5,229.0,5.45,15.5,295.0,374.55,306.19
2018,5,24,16,30,171.0,219.0,5.3,15.1,307.0,409.68,337.15
2018,5,24,16,45,209.0,187.5,5.2,14.65,284.0,405.13,336.47
2018,5,24,17,0,247.0,156.0,5.1,14.2,261.0,414.07,346.37
2018,5,24,17,15,347.5,129.0,4.95,14.0,255.5,477.98,401.29
2018,5,24,17,30,448.0,102.0,4.8,13.8,250.0,515.65,434.17
2018,5,24,17,45,401.0,92.0,4.65,13.55,207.5,453.15,382.33
2018,5,24,18,0,354.0,82.0,4.5,13.3,165.0,393.23,331.28
2018,5,24,18,15,277.0,68.5,4.25,13.1,124.0,310.89,259.6
2018,5,24,18,30,200.0,55.0,4.0,12.9,83.0,222.66,181.8
2018,5,24,18,45,124.0,37.5,3.8,12.7,52.5,148.75,109.66
2018,5,24,19,0,48.0,20.0,3.6,12.5,22.0,64.02,0.0
2018,5,24,19,15,24.0,10.0,3.45,12.4,11.0,21.48,0.0
2018,5,24,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,25,4,45,2.5,3.0,1.35,10.95,3.0,0.0,0.0
2018,5,25,5,0,5.0,6.0,1.4,11.1,6.0,5.46,0.0
2018,5,25,5,15,2.5,9.5,1.65,11.45,9.5,8.35,0.0
2018,5,25,5,30,0.0,13.0,1.9,11.8,13.0,11.42,4.1
2018,5,25,5,45,15.5,22.0,2.15,12.1,25.0,19.78,11.88
2018,5,25,6,0,31.0,31.0,2.4,12.4,37.0,26.83,18.42
2018,5,25,6,15,24.0,52.0,2.45,12.7,57.5,45.45,35.27
2018,5,25,6,30,17.0,73.0,2.5,13.0,78.0,62.13,50.22
2018,5,25,6,45,19.0,104.5,2.6,13.3,111.0,88.67,73.68
2018,5,25,7,0,21.0,136.0,2.7,13.6,144.0,112.92,94.74
2018,5,25,7,15,26.5,157.5,2.65,14.1,169.5,123.45,103.41
2018,5,25,7,30,32.0,179.0,2.6,14.6,195.0,138.37,115.75
2018,5,25,7,45,55.0,203.0,2.6,15.05,233.5,154.58,129.03
2018,5,25,8,0,78.0,227.0,2.6,15.5,272.0,170.76,142.1
2018,5,25,8,15,52.0,229.5,2.6,16.0,260.5,179.16,140.23
2018,5,25,8,30,26.0,232.0,2.6,16.5,249.0,184.15,144.1
2018,5,25,8,45,22.5,233.0,2.65,16.95,248.5,198.44,155.05
2018,5,25,9,0,19.0,234.0,2.7,17.4,248.0,201.43,157.01
2018,5,25,9,15,16.0,239.5,2.7,17.7,251.5,207.43,161.45
2018,5,25,9,30,13.0,245.0,2.7,18.0,255.0,213.01,165.53
2018,5,25,9,45,11.0,227.0,2.75,18.3,236.0,199.58,154.67
2018,5,25,10,0,9.0,209.0,2.8,18.6,217.0,185.27,143.18
2018,5,25,10,15,5.5,172.5,2.85,18.65,177.5,153.82,118.28
2018,5,25,10,30,2.0,136.0,2.9,18.7,138.0,121.14,92.25
2018,5,25,10,45,2.5,136.0,2.95,18.75,138.5,121.69,92.64
2018,5,25,11,0,3.0,136.0,3.0,18.8,139.0,122.28,93.05
2018,5,25,11,15,3.5,137.0,3.05,19.0,140.5,123.8,94.16
2018,5,25,11,30,4.0,138.0,3.1,19.2,142.0,125.37,95.31
2018,5,25,11,45,7.0,180.0,3.2,19.35,187.0,165.08,126.68
2018,5,25,12,0,10.0,222.0,3.3,19.5,232.0,205.32,158.09
2018,5,25,12,15,9.0,213.5,3.4,19.6,222.5,197.85,152.16
2018,5,25,12,30,8.0,205.0,3.5,19.7,213.0,190.16,146.16
2018,5,25,12,45,10.0,225.0,3.6,19.8,234.5,210.7,162.28
2018,5,25,13,0,12.0,245.0,3.7,19.9,256.0,231.58,178.57
2018,5,25,13,15,11.0,229.5,3.75,19.8,239.5,217.34,167.67
2018,5,25,13,30,10.0,214.0,3.8,19.7,223.0,202.84,156.59
2018,5,25,13,45,14.5,247.5,3.9,19.65,260.0,239.12,185.3
2018,5,25,14,0,19.0,281.0,4.0,19.6,297.0,276.38,214.55
2018,5,25,14,15,143.0,283.5,4.05,19.45,400.0,431.99,338.98
2018,5,25,14,30,267.0,286.0,4.1,19.3,503.0,578.94,453.05
2018,5,25,14,45,209.0,319.0,4.15,19.2,484.5,544.9,425.99
2018,5,25,15,0,151.0,352.0,4.2,19.1,466.0,528.26,412.29
2018,5,25,15,15,304.0,283.5,4.2,19.1,496.0,626.01,491.66
2018,5,25,15,30,457.0,215.0,4.2,19.1,526.0,720.32,566.63
2018,5,25,15,45,557.5,178.5,4.15,18.65,532.0,782.67,616.43
2018,5,25,16,0,658.0,142.0,4.1,18.2,538.0,832.15,654.62
2018,5,25,16,15,656.0,131.0,4.0,17.85,498.0,807.61,638.81
2018,5,25,16,30,654.0,120.0,3.9,17.5,458.0,780.59,621.55
2018,5,25,16,45,641.5,110.5,3.85,17.2,414.0,743.6,596.73
2018,5,25,17,0,629.0,101.0,3.8,16.9,370.0,704.97,570.23
2018,5,25,17,15,592.5,94.0,3.7,16.5,321.0,647.81,528.89
2018,5,25,17,30,556.0,87.0,3.6,16.1,272.0,590.95,486.56
2018,5,25,17,45,509.0,77.5,3.45,15.7,225.0,523.68,434.27
2018,5,25,18,0,462.0,68.0,3.3,15.3,178.0,458.28,380.91
2018,5,25,18,15,384.0,58.5,3.15,14.95,135.5,370.76,306.91
2018,5,25,18,30,306.0,49.0,3.0,14.6,93.0,294.81,239.71
2018,5,25,18,45,205.0,35.0,2.8,14.25,59.5,205.36,153.59
2018,5,25,19,0,104.0,21.0,2.6,13.9,26.0,105.95,0.0
2018,5,25,19,15,52.0,10.5,2.5,13.7,13.0,36.44,0.0
2018,5,25,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,4,45,6.5,4.0,1.5,12.15,4.0,0.0,0.0
2018,5,26,5,0,13.0,8.0,1.6,12.3,8.0,7.28,0.0
2018,5,26,5,15,6.5,17.5,1.7,12.6,17.5,15.52,2.4
2018,5,26,5,30,0.0,27.0,1.8,12.9,27.0,23.81,14.63
2018,5,26,5,45,3.0,43.0,1.95,13.2,43.5,37.41,27.34
2018,5,26,6,0,6.0,59.0,2.1,13.5,60.0,50.81,39.65
2018,5,26,6,15,14.5,77.5,2.1,13.9,81.5,66.02,53.38
2018,5,26,6,30,23.0,96.0,2.1,14.3,103.0,78.67,64.59
2018,5,26,6,45,51.0,118.0,2.05,14.7,137.0,95.11,78.9
2018,5,26,7,0,79.0,140.0,2.0,15.1,171.0,111.21,92.62
2018,5,26,7,15,78.5,164.5,1.95,15.45,199.0,128.28,106.97
2018,5,26,7,30,78.0,189.0,1.9,15.8,227.0,144.89,120.67
2018,5,26,7,45,85.0,215.0,1.85,16.15,260.5,161.95,134.55
2018,5,26,8,0,92.0,241.0,1.8,16.5,294.0,179.19,148.38
2018,5,26,8,15,256.0,231.0,1.7,16.85,395.5,171.96,127.0
2018,5,26,8,30,420.0,221.0,1.6,17.2,497.0,192.52,133.21
2018,5,26,8,45,565.0,187.0,1.55,17.55,584.5,218.54,146.83
2018,5,26,9,0,710.0,153.0,1.5,17.9,672.0,260.52,176.33
2018,5,26,9,15,771.0,138.0,1.5,18.4,728.5,313.49,219.58
2018,5,26,9,30,832.0,123.0,1.5,18.9,785.0,372.02,267.58
2018,5,26,9,45,836.5,127.5,1.5,19.4,816.5,421.93,309.78
2018,5,26,10,0,841.0,132.0,1.5,19.9,848.0,471.68,350.71
2018,5,26,10,15,847.5,134.0,1.5,20.3,874.5,520.22,389.63
2018,5,26,10,30,854.0,136.0,1.5,20.7,901.0,568.41,427.06
2018,5,26,10,45,857.5,138.5,1.55,21.1,920.5,614.7,462.28
2018,5,26,11,0,861.0,141.0,1.6,21.5,940.0,660.02,495.83
2018,5,26,11,15,865.0,141.5,1.7,21.8,953.0,703.0,527.51
2018,5,26,11,30,869.0,142.0,1.8,22.1,966.0,744.71,557.68
2018,5,26,11,45,766.0,196.5,1.9,22.4,926.0,754.8,563.6
2018,5,26,12,0,663.0,251.0,2.0,22.7,886.0,757.87,564.39
2018,5,26,12,15,746.0,207.0,2.15,22.85,919.5,812.43,605.02
2018,5,26,12,30,829.0,163.0,2.3,23.0,953.0,872.89,646.21
2018,5,26,12,45,860.0,145.0,2.45,23.2,957.0,903.53,667.02
2018,5,26,13,0,891.0,127.0,2.6,23.4,961.0,940.89,692.55
2018,5,26,13,15,887.0,126.5,2.7,23.55,944.0,960.12,705.77
2018,5,26,13,30,883.0,126.0,2.8,23.7,927.0,976.33,717.26
2018,5,26,13,45,876.0,125.5,2.95,23.85,902.5,986.55,725.38
2018,5,26,14,0,869.0,125.0,3.1,24.0,878.0,993.58,731.55
2018,5,26,14,15,860.5,124.5,3.2,24.0,848.0,995.93,734.81
2018,5,26,14,30,852.0,124.0,3.3,24.0,818.0,995.13,736.15
2018,5,26,14,45,841.0,122.5,3.4,23.95,782.0,987.63,733.34
2018,5,26,15,0,830.0,121.0,3.5,23.9,746.0,988.19,736.05
2018,5,26,15,15,808.0,121.5,3.5,23.9,702.0,966.08,722.77
2018,5,26,15,30,786.0,122.0,3.5,23.9,658.0,941.23,707.84
2018,5,26,15,45,765.0,118.5,3.65,23.55,611.0,910.21,690.52
2018,5,26,16,0,744.0,115.0,3.8,23.2,564.0,876.87,671.29
2018,5,26,16,15,728.5,109.5,3.85,22.8,519.0,849.89,655.84
2018,5,26,16,30,713.0,104.0,3.9,22.4,474.0,815.48,634.79
2018,5,26,16,45,683.0,99.0,3.95,21.95,424.0,766.89,603.16
2018,5,26,17,0,653.0,94.0,4.0,21.5,374.0,717.54,570.18
2018,5,26,17,15,613.5,89.0,4.05,20.8,325.0,659.73,530.3
2018,5,26,17,30,574.0,84.0,4.1,20.1,276.0,602.36,489.24
2018,5,26,17,45,517.0,77.0,4.15,19.4,228.0,529.76,434.44
2018,5,26,18,0,460.0,70.0,4.2,18.7,180.0,459.5,378.46
2018,5,26,18,15,377.5,60.5,4.25,17.85,137.0,369.38,303.73
2018,5,26,18,30,295.0,51.0,4.3,17.0,94.0,290.7,235.33
2018,5,26,18,45,192.5,36.5,4.35,16.15,60.5,200.02,150.18
2018,5,26,19,0,90.0,22.0,4.4,15.3,27.0,91.95,0.0
2018,5,26,19,15,45.0,11.0,4.35,14.85,13.5,33.32,0.0
2018,5,26,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,27,4,45,29.0,7.5,1.4,11.3,8.0,0.0,0.0
2018,5,27,5,0,58.0,15.0,1.5,11.6,16.0,13.64,0.0
2018,5,27,5,15,155.0,28.0,1.65,12.2,43.0,22.07,6.55
2018,5,27,5,30,252.0,41.0,1.8,12.8,70.0,31.89,21.56
2018,5,27,5,45,345.0,51.0,1.95,13.45,111.5,39.12,28.83
2018,5,27,6,0,438.0,61.0,2.1,14.1,153.0,47.48,36.61
2018,5,27,6,15,503.0,68.0,2.05,14.95,200.5,51.27,40.1
2018,5,27,6,30,568.0,75.0,2.0,15.8,248.0,54.98,43.32
2018,5,27,6,45,571.0,86.5,1.9,16.7,287.5,61.68,49.03
2018,5,27,7,0,574.0,98.0,1.8,17.6,327.0,67.9,54.16
2018,5,27,7,15,566.5,114.5,1.9,18.35,366.5,77.33,62.0
2018,5,27,7,30,559.0,131.0,2.0,19.1,406.0,86.13,69.16
2018,5,27,7,45,602.0,134.0,2.05,19.85,458.0,85.01,67.75
2018,5,27,8,0,645.0,137.0,2.1,20.6,510.0,87.97,69.84
2018,5,27,8,15,733.0,118.0,2.2,21.25,575.0,125.05,72.27
2018,5,27,8,30,821.0,99.0,2.3,21.9,640.0,162.76,90.83
2018,5,27,8,45,836.5,100.5,2.35,22.5,683.0,220.87,135.06
2018,5,27,9,0,852.0,102.0,2.4,23.1,726.0,271.44,176.78
2018,5,27,9,15,862.5,103.5,2.45,23.7,763.5,322.07,220.11
2018,5,27,9,30,873.0,105.0,2.5,24.3,801.0,373.45,264.02
2018,5,27,9,45,882.0,105.5,2.55,24.95,833.0,424.07,306.61
2018,5,27,10,0,891.0,106.0,2.6,25.6,865.0,474.88,348.25
2018,5,27,10,15,897.0,107.0,2.6,26.1,891.0,524.6,387.97
2018,5,27,10,30,903.0,108.0,2.6,26.6,917.0,573.82,426.07
2018,5,27,10,45,827.5,153.5,2.65,27.1,907.5,608.68,452.25
2018,5,27,11,0,752.0,199.0,2.7,27.6,898.0,639.18,474.03
2018,5,27,11,15,834.5,154.0,2.8,27.95,939.0,694.8,515.3
2018,5,27,11,30,917.0,109.0,2.9,28.3,980.0,752.39,557.25
2018,5,27,11,45,918.5,109.0,2.95,28.65,985.0,791.7,582.83
2018,5,27,12,0,920.0,109.0,3.0,29.0,990.0,829.08,607.02
2018,5,27,12,15,920.0,108.5,3.05,29.3,987.5,862.69,628.68
2018,5,27,12,30,920.0,108.0,3.1,29.6,985.0,893.93,648.69
2018,5,27,12,45,919.0,107.0,3.2,29.85,975.5,921.28,666.57
2018,5,27,13,0,918.0,106.0,3.3,30.1,966.0,945.85,682.68
2018,5,27,13,15,915.0,105.5,3.35,30.25,949.5,966.14,696.02
2018,5,27,13,30,912.0,105.0,3.4,30.4,933.0,983.37,707.48
2018,5,27,13,45,908.5,103.5,3.45,30.55,910.0,995.96,716.07
2018,5,27,14,0,905.0,102.0,3.5,30.7,887.0,1005.32,722.74
2018,5,27,14,15,898.0,100.5,3.5,30.7,856.5,1007.95,725.33
2018,5,27,14,30,891.0,99.0,3.5,30.7,826.0,1007.29,725.99
2018,5,27,14,45,883.0,97.5,3.55,30.7,791.0,1002.39,724.42
2018,5,27,15,0,875.0,96.0,3.6,30.7,756.0,994.32,720.96
2018,5,27,15,15,863.5,93.5,3.6,30.7,715.0,978.52,712.25
2018,5,27,15,30,852.0,91.0,3.6,30.7,674.0,959.76,701.73
2018,5,27,15,45,829.5,91.0,3.55,30.3,627.0,930.49,685.08
2018,5,27,16,0,807.0,91.0,3.5,29.9,580.0,908.96,673.6
2018,5,27,16,15,788.5,87.5,3.45,29.45,532.5,874.75,653.52
2018,5,27,16,30,770.0,84.0,3.4,29.0,485.0,838.53,631.86
2018,5,27,16,45,748.0,79.5,3.4,28.55,436.5,796.11,605.74
2018,5,27,17,0,726.0,75.0,3.4,28.1,388.0,752.34,578.04
2018,5,27,17,15,689.0,71.5,3.4,27.2,338.0,696.11,541.45
2018,5,27,17,30,652.0,68.0,3.4,26.3,288.0,645.1,507.26
2018,5,27,17,45,599.0,63.0,3.45,25.4,239.0,575.89,457.83
2018,5,27,18,0,546.0,58.0,3.5,24.5,190.0,508.9,407.6
2018,5,27,18,15,468.0,51.0,3.6,23.35,145.5,424.5,340.77
2018,5,27,18,30,390.0,44.0,3.7,22.2,101.0,345.09,273.97
2018,5,27,18,45,271.0,33.0,3.75,21.1,65.5,242.4,180.74
2018,5,27,19,0,152.0,22.0,3.8,20.0,30.0,135.98,0.0
2018,5,27,19,15,76.0,11.0,3.85,19.25,15.0,49.46,0.0
2018,5,27,19,30,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.95,17.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,28,4,45,56.5,7.5,1.65,13.2,9.0,0.0,0.0
2018,5,28,5,0,113.0,15.0,1.8,13.5,18.0,13.64,0.0
2018,5,28,5,15,231.5,25.5,2.0,14.05,47.5,21.24,6.6
2018,5,28,5,30,350.0,36.0,2.2,14.6,77.0,29.25,19.2
2018,5,28,5,45,437.5,43.0,2.35,15.2,119.0,33.79,23.96
2018,5,28,6,0,525.0,50.0,2.5,15.8,161.0,38.28,28.25
2018,5,28,6,15,582.0,55.0,2.4,16.6,208.5,40.94,30.71
2018,5,28,6,30,639.0,60.0,2.3,17.4,256.0,43.57,32.99
2018,5,28,6,45,678.5,64.0,2.2,18.25,306.0,49.57,38.12
2018,5,28,7,0,718.0,68.0,2.1,19.1,356.0,51.45,39.52
2018,5,28,7,15,746.5,71.5,2.05,20.1,406.0,52.8,40.39
2018,5,28,7,30,775.0,75.0,2.0,21.1,456.0,54.08,41.18
2018,5,28,7,45,796.0,78.0,1.95,22.1,505.0,54.86,41.52
2018,5,28,8,0,817.0,81.0,1.9,23.1,554.0,71.15,54.98
2018,5,28,8,15,833.0,83.5,1.9,23.9,600.0,118.21,62.58
2018,5,28,8,30,849.0,86.0,1.9,24.7,646.0,167.31,92.11
2018,5,28,8,45,861.5,88.0,1.9,25.5,688.5,217.33,129.55
2018,5,28,9,0,874.0,90.0,1.9,26.3,731.0,268.69,171.45
2018,5,28,9,15,883.5,92.5,2.0,27.0,769.0,320.74,215.33
2018,5,28,9,30,893.0,95.0,2.1,27.7,807.0,373.45,259.63
2018,5,28,9,45,899.0,96.5,2.15,28.4,838.5,424.54,301.93
2018,5,28,10,0,905.0,98.0,2.2,29.1,870.0,475.51,342.98
2018,5,28,10,15,911.0,99.5,2.35,29.7,896.5,526.18,382.95
2018,5,28,10,30,917.0,101.0,2.5,30.3,923.0,576.35,421.38
2018,5,28,10,45,921.5,101.0,2.6,30.85,942.5,623.75,456.73
2018,5,28,11,0,926.0,101.0,2.7,31.4,962.0,670.09,490.37
2018,5,28,11,15,930.0,101.0,2.75,31.8,975.5,714.86,522.13
2018,5,28,11,30,934.0,101.0,2.8,32.2,989.0,758.17,551.81
2018,5,28,11,45,936.0,101.0,2.8,32.55,994.5,798.36,577.29
2018,5,28,12,0,938.0,101.0,2.8,32.9,1000.0,836.61,601.24
2018,5,28,12,15,937.0,101.5,2.85,33.15,997.5,870.73,622.87
2018,5,28,12,30,936.0,102.0,2.9,33.4,995.0,902.4,642.86
2018,5,28,12,45,933.0,103.0,2.95,33.65,985.5,930.18,660.3
2018,5,28,13,0,930.0,104.0,3.0,33.9,976.0,955.12,675.96
2018,5,28,13,15,927.0,103.5,3.0,34.0,959.5,975.64,688.9
2018,5,28,13,30,924.0,103.0,3.0,34.1,943.0,993.07,699.99
2018,5,28,13,45,919.5,101.5,3.05,34.2,919.0,1004.84,708.03
2018,5,28,14,0,915.0,100.0,3.1,34.3,895.0,1013.31,714.18
2018,5,28,14,15,908.0,99.0,3.15,34.3,864.5,1016.55,717.49
2018,5,28,14,30,901.0,98.0,3.2,34.3,834.0,1016.49,718.9
2018,5,28,14,45,892.5,96.0,3.25,34.3,798.0,1010.54,716.76
2018,5,28,15,0,884.0,94.0,3.3,34.3,762.0,1001.38,712.75
2018,5,28,15,15,872.0,92.5,3.3,34.3,721.0,986.19,704.65
2018,5,28,15,30,860.0,91.0,3.3,34.3,680.0,968.07,694.78
2018,5,28,15,45,845.0,88.5,3.3,33.95,635.0,943.03,681.47
2018,5,28,16,0,830.0,86.0,3.3,33.6,590.0,915.44,666.46
2018,5,28,16,15,810.5,83.0,3.3,33.1,541.5,890.26,653.32
2018,5,28,16,30,791.0,80.0,3.3,32.6,493.0,853.29,632.03
2018,5,28,16,45,764.5,77.0,3.25,32.1,443.0,808.25,604.59
2018,5,28,17,0,738.0,74.0,3.2,31.6,393.0,762.06,575.73
2018,5,28,17,15,701.5,70.0,3.15,30.65,342.0,705.3,539.5
2018,5,28,17,30,665.0,66.0,3.1,29.7,291.0,653.33,505.32
2018,5,28,17,45,614.5,60.5,3.0,28.7,242.0,584.93,457.28
2018,5,28,18,0,564.0,55.0,2.9,27.7,193.0,518.61,408.49
2018,5,28,18,15,488.0,49.0,3.05,26.55,148.5,436.34,345.11
2018,5,28,18,30,412.0,43.0,3.2,25.4,104.0,358.87,281.14
2018,5,28,18,45,290.0,32.0,3.3,24.25,67.5,253.47,187.89
2018,5,28,19,0,168.0,21.0,3.4,23.1,31.0,143.93,7.94
2018,5,28,19,15,84.0,10.5,3.55,22.25,15.5,53.25,0.0
2018,5,28,19,30,0.0,0.0,3.7,21.4,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.8,20.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,19.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,19.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.9,18.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,17.15,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,5,29,4,45,57.0,8.0,2.9,14.3,9.5,0.0,0.0
2018,5,29,5,0,114.0,16.0,3.1,14.4,19.0,14.55,0.0
2018,5,29,5,15,232.5,26.5,3.15,14.9,48.5,22.16,7.6
2018,5,29,5,30,351.0,37.0,3.2,15.4,78.0,30.13,19.89
2018,5,29,5,45,438.5,43.5,3.3,15.9,120.0,34.18,24.23
2018,5,29,6,0,526.0,50.0,3.4,16.4,162.0,38.24,28.14
2018,5,29,6,15,583.0,55.5,3.35,17.3,210.0,41.31,30.93
2018,5,29,6,30,640.0,61.0,3.3,18.2,258.0,44.3,33.51
2018,5,29,6,45,680.0,65.0,3.25,19.05,308.0,50.36,38.66
2018,5,29,7,0,720.0,69.0,3.2,19.9,358.0,52.21,40.04
2018,5,29,7,15,748.0,72.5,3.15,20.8,408.0,53.53,40.89
2018,5,29,7,30,776.0,76.0,3.1,21.7,458.0,54.78,41.66
2018,5,29,7,45,796.5,78.5,3.05,22.6,506.5,55.18,41.7
2018,5,29,8,0,817.0,81.0,3.0,23.5,555.0,72.03,55.64
2018,5,29,8,15,833.0,83.0,2.95,24.3,600.5,118.71,62.68
2018,5,29,8,30,849.0,85.0,2.9,25.1,646.0,167.41,92.15
2018,5,29,8,45,861.5,87.5,2.9,25.9,688.5,217.73,130.04
2018,5,29,9,0,874.0,90.0,2.9,26.7,731.0,269.4,172.4
2018,5,29,9,15,884.5,91.0,2.9,27.35,768.5,320.59,215.81
2018,5,29,9,30,895.0,92.0,2.9,28.0,806.0,372.51,259.73
2018,5,29,9,45,903.0,92.5,2.9,28.65,838.0,423.64,302.32
2018,5,29,10,0,911.0,93.0,2.9,29.3,870.0,474.84,343.81
2018,5,29,10,15,916.5,94.0,2.95,29.8,896.0,525.07,383.67
2018,5,29,10,30,922.0,95.0,3.0,30.3,922.0,574.74,421.9
2018,5,29,10,45,926.0,95.5,3.05,30.8,941.5,622.37,457.57
2018,5,29,11,0,930.0,96.0,3.1,31.3,961.0,668.9,491.44
2018,5,29,11,15,932.5,96.0,3.2,31.6,973.0,712.72,523.18
2018,5,29,11,30,935.0,96.0,3.3,31.9,985.0,754.96,552.66
2018,5,29,11,45,935.5,96.5,3.35,32.25,990.0,794.38,578.17
2018,5,29,12,0,936.0,97.0,3.4,32.6,995.0,831.76,602.12
2018,5,29,12,15,934.5,98.0,3.5,32.65,992.5,865.75,624.7
2018,5,29,12,30,933.0,99.0,3.6,32.7,990.0,897.3,645.67
2018,5,29,12,45,929.0,101.0,3.75,32.8,980.5,924.97,664.26
2018,5,29,13,0,925.0,103.0,3.9,32.9,971.0,949.82,681.09
2018,5,29,13,15,922.0,102.5,4.05,32.7,954.5,970.2,695.97
2018,5,29,13,30,919.0,102.0,4.2,32.5,938.0,987.51,709.01
2018,5,29,13,45,915.0,101.0,4.35,32.35,915.0,1000.19,719.05
2018,5,29,14,0,911.0,100.0,4.5,32.2,892.0,1009.63,727.18
2018,5,29,14,15,905.0,99.0,4.65,31.85,863.0,1013.83,732.65
2018,5,29,14,30,899.0,98.0,4.8,31.5,834.0,1014.77,736.46
2018,5,29,14,45,891.5,96.5,4.9,31.15,799.0,1010.41,736.74
2018,5,29,15,0,884.0,95.0,5.0,30.8,764.0,1002.85,735.05
2018,5,29,15,15,873.0,92.5,5.0,30.8,723.0,987.53,726.47
2018,5,29,15,30,862.0,90.0,5.0,30.8,682.0,969.22,716.01
2018,5,29,15,45,849.5,88.0,5.2,29.5,638.5,947.22,708.29
2018,5,29,16,0,837.0,86.0,5.4,28.2,595.0,922.62,698.46
2018,5,29,16,15,820.5,83.0,5.45,27.2,548.0,900.18,688.09
2018,5,29,16,30,804.0,80.0,5.5,26.2,501.0,865.8,668.98
2018,5,29,16,45,780.5,77.0,5.55,25.2,452.0,823.18,643.42
2018,5,29,17,0,757.0,74.0,5.6,24.2,403.0,779.2,616.07
2018,5,29,17,15,722.5,70.5,5.6,23.05,352.0,724.21,579.58
2018,5,29,17,30,688.0,67.0,5.6,21.9,301.0,669.07,541.5
2018,5,29,17,45,638.0,62.0,5.6,20.75,251.5,605.75,495.19
2018,5,29,18,0,588.0,57.0,5.6,19.6,202.0,539.53,444.18
2018,5,29,18,15,511.5,50.5,5.55,18.65,156.0,455.13,375.07
2018,5,29,18,30,435.0,44.0,5.5,17.7,110.0,375.53,305.76
2018,5,29,18,45,307.0,33.5,5.4,16.8,72.0,265.66,205.08
2018,5,29,19,0,179.0,23.0,5.3,15.9,34.0,154.39,25.65
2018,5,29,19,15,89.5,11.5,5.3,15.4,17.0,57.13,0.0
2018,5,29,19,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,13.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,13.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,13.15,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.75,12.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,11.05,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.75,10.9,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.85,11.1,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,4,45,11.5,6.5,5.0,11.45,7.0,0.0,0.0
2018,5,30,5,0,23.0,13.0,5.1,11.6,14.0,11.82,0.0
2018,5,30,5,15,62.5,27.5,5.2,11.9,34.0,22.13,8.18
2018,5,30,5,30,102.0,42.0,5.3,12.2,54.0,33.35,22.97
2018,5,30,5,45,140.0,58.5,5.4,12.5,83.5,45.74,34.78
2018,5,30,6,0,178.0,75.0,5.5,12.8,113.0,57.8,45.98
2018,5,30,6,15,198.5,93.5,5.6,13.1,146.5,70.78,57.8
2018,5,30,6,30,219.0,112.0,5.7,13.4,180.0,83.31,68.99
2018,5,30,6,45,193.0,135.5,5.75,13.7,203.0,98.31,82.14
2018,5,30,7,0,167.0,159.0,5.8,14.0,226.0,118.41,99.55
2018,5,30,7,15,155.0,182.5,5.85,14.25,251.5,133.26,112.13
2018,5,30,7,30,143.0,206.0,5.9,14.5,277.0,147.54,124.06
2018,5,30,7,45,112.5,222.5,5.9,14.8,282.0,157.2,131.83
2018,5,30,8,0,82.0,239.0,5.9,15.1,287.0,178.73,149.7
2018,5,30,8,15,131.0,266.0,5.95,15.25,349.5,196.69,152.72
2018,5,30,8,30,180.0,293.0,6.0,15.4,412.0,231.16,176.73
2018,5,30,8,45,235.0,309.0,6.0,15.55,475.0,265.85,201.62
2018,5,30,9,0,290.0,325.0,6.0,15.7,538.0,295.65,223.84
2018,5,30,9,15,336.0,329.0,6.05,15.9,588.0,332.27,252.91
2018,5,30,9,30,382.0,333.0,6.1,16.1,638.0,373.57,286.36
2018,5,30,9,45,479.0,305.0,6.1,16.3,703.5,408.69,314.77
2018,5,30,10,0,576.0,277.0,6.1,16.5,769.0,460.98,357.4
2018,5,30,10,15,536.0,303.0,6.1,17.0,771.5,495.01,385.87
2018,5,30,10,30,496.0,329.0,6.1,17.5,774.0,525.31,410.37
2018,5,30,10,45,347.0,393.0,6.1,17.95,707.5,522.2,407.46
2018,5,30,11,0,198.0,457.0,6.1,18.4,641.0,506.16,393.31
2018,5,30,11,15,240.5,451.0,6.15,18.8,677.5,542.19,421.2
2018,5,30,11,30,283.0,445.0,6.2,19.2,714.0,586.22,454.81
2018,5,30,11,45,387.5,395.5,6.25,19.6,766.0,643.03,499.39
2018,5,30,12,0,492.0,346.0,6.3,20.0,818.0,707.22,549.14
2018,5,30,12,15,566.0,297.5,6.35,20.05,839.5,748.81,582.35
2018,5,30,12,30,640.0,249.0,6.4,20.1,861.0,795.1,618.95
2018,5,30,12,45,726.5,214.0,6.5,20.2,902.0,864.53,671.49
2018,5,30,13,0,813.0,179.0,6.6,20.3,943.0,929.15,718.21
2018,5,30,13,15,741.5,215.0,6.65,20.1,902.0,927.31,717.85
2018,5,30,13,30,670.0,251.0,6.7,19.9,861.0,915.1,709.94
2018,5,30,13,45,723.0,216.5,6.75,19.7,859.5,949.08,736.43
2018,5,30,14,0,776.0,182.0,6.8,19.5,858.0,972.67,754.87
2018,5,30,14,15,818.5,154.5,6.8,19.25,845.5,998.16,774.76
2018,5,30,14,30,861.0,127.0,6.8,19.0,833.0,1008.37,783.87
2018,5,30,14,45,853.0,124.5,6.85,18.7,798.0,1002.95,782.46
2018,5,30,15,0,845.0,122.0,6.9,18.4,763.0,1005.59,787.06
2018,5,30,15,15,832.0,120.0,6.9,18.4,722.0,989.58,777.14
2018,5,30,15,30,819.0,118.0,6.9,18.4,681.0,970.63,765.26
2018,5,30,15,45,802.5,115.0,6.9,17.7,636.0,944.31,750.06
2018,5,30,16,0,786.0,112.0,6.9,17.0,591.0,915.45,732.88
2018,5,30,16,15,762.5,109.0,6.85,16.6,542.5,877.61,707.72
2018,5,30,16,30,739.0,106.0,6.8,16.2,494.0,843.77,685.32
2018,5,30,16,45,707.0,102.5,6.75,15.85,443.5,794.73,650.76
2018,5,30,17,0,675.0,99.0,6.7,15.5,393.0,744.91,614.95
2018,5,30,17,15,630.5,94.5,6.6,15.0,342.0,682.77,568.72
2018,5,30,17,30,586.0,90.0,6.5,14.5,291.0,621.21,521.63
2018,5,30,17,45,493.5,85.5,6.4,14.0,235.5,523.07,442.99
2018,5,30,18,0,401.0,81.0,6.3,13.5,180.0,427.67,362.76
2018,5,30,18,15,283.0,68.5,6.1,13.1,130.5,315.5,265.81
2018,5,30,18,30,165.0,56.0,5.9,12.7,81.0,199.34,164.17
2018,5,30,18,45,92.5,38.5,5.7,12.3,51.5,127.47,97.98
2018,5,30,19,0,20.0,21.0,5.5,11.9,22.0,35.51,4.72
2018,5,30,19,15,10.5,12.0,5.45,11.8,12.5,16.4,0.0
2018,5,30,19,30,1.0,3.0,5.4,11.7,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,5.35,11.55,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,11.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,11.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,11.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,31,4,45,10.5,7.0,4.35,11.55,7.5,0.0,0.0
2018,5,31,5,0,21.0,14.0,4.4,11.6,15.0,12.73,0.0
2018,5,31,5,15,70.5,29.0,4.4,11.8,36.5,23.26,9.3
2018,5,31,5,30,120.0,44.0,4.4,12.0,58.0,34.85,24.32
2018,5,31,5,45,172.0,59.0,4.45,12.15,90.0,46.2,35.26
2018,5,31,6,0,224.0,74.0,4.5,12.3,122.0,57.28,45.63
2018,5,31,6,15,259.0,89.5,4.5,12.65,159.0,68.34,55.73
2018,5,31,6,30,294.0,105.0,4.5,13.0,196.0,79.04,65.28
2018,5,31,6,45,304.0,125.0,4.5,13.35,234.0,92.19,76.79
2018,5,31,7,0,314.0,145.0,4.5,13.7,272.0,104.79,87.61
2018,5,31,7,15,339.0,159.5,4.5,14.15,313.0,113.51,94.82
2018,5,31,7,30,364.0,174.0,4.5,14.6,354.0,121.85,101.59
2018,5,31,7,45,504.5,160.0,4.5,15.05,437.5,103.03,84.75
2018,5,31,8,0,645.0,146.0,4.5,15.5,521.0,96.91,70.15
2018,5,31,8,15,698.5,140.5,4.5,15.95,577.0,133.04,80.78
2018,5,31,8,30,752.0,135.0,4.5,16.4,633.0,175.41,106.1
2018,5,31,8,45,786.0,130.5,4.5,16.9,681.0,227.6,146.25
2018,5,31,9,0,820.0,126.0,4.5,17.4,729.0,275.87,186.66
2018,5,31,9,15,835.0,126.0,4.55,17.75,767.5,325.64,230.61
2018,5,31,9,30,850.0,126.0,4.6,18.1,806.0,383.05,280.67
2018,5,31,9,45,865.5,123.0,4.65,18.5,839.5,432.58,324.05
2018,5,31,10,0,881.0,120.0,4.7,18.9,873.0,482.87,367.21
2018,5,31,10,15,887.5,121.0,4.75,19.1,899.0,532.34,409.05
2018,5,31,10,30,894.0,122.0,4.8,19.3,925.0,581.38,449.51
2018,5,31,10,45,899.5,122.0,4.9,19.55,945.0,628.45,487.59
2018,5,31,11,0,905.0,122.0,5.0,19.8,965.0,674.61,524.13
2018,5,31,11,15,908.5,122.5,5.05,19.9,978.5,718.74,558.53
2018,5,31,11,30,912.0,123.0,5.1,20.0,992.0,761.47,591.26
2018,5,31,11,45,913.5,123.5,5.15,20.1,997.5,801.13,619.79
2018,5,31,12,0,915.0,124.0,5.2,20.2,1003.0,838.95,646.61
2018,5,31,12,15,910.5,126.5,5.25,20.25,999.5,871.53,669.75
2018,5,31,12,30,906.0,129.0,5.3,20.3,996.0,901.63,691.13
2018,5,31,12,45,896.5,133.5,5.35,20.3,984.0,926.5,709.0
2018,5,31,13,0,887.0,138.0,5.4,20.3,972.0,948.44,724.9
2018,5,31,13,15,883.0,137.0,5.4,20.25,955.0,967.36,738.61
2018,5,31,13,30,879.0,136.0,5.4,20.2,938.0,983.27,750.32
2018,5,31,13,45,873.5,135.5,5.35,20.15,915.0,995.14,759.0
2018,5,31,14,0,868.0,135.0,5.3,20.1,892.0,1003.87,765.63
2018,5,31,14,15,860.0,134.0,5.3,19.95,862.0,1006.46,768.84
2018,5,31,14,30,852.0,133.0,5.3,19.8,832.0,1017.27,777.94
2018,5,31,14,45,841.0,131.0,5.3,19.7,795.5,1009.61,774.17
2018,5,31,15,0,830.0,129.0,5.3,19.6,759.0,998.8,768.44
2018,5,31,15,15,816.0,126.5,5.3,19.6,718.0,981.37,757.88
2018,5,31,15,30,802.0,124.0,5.3,19.6,677.0,961.05,745.39
2018,5,31,15,45,785.5,120.5,5.2,19.1,632.0,934.39,729.18
2018,5,31,16,0,769.0,117.0,5.1,18.6,587.0,905.22,711.13
2018,5,31,16,15,747.0,113.0,5.05,18.25,539.0,873.78,691.21
2018,5,31,16,30,725.0,109.0,5.0,17.9,491.0,835.01,665.69
2018,5,31,16,45,696.5,104.0,5.0,17.6,441.0,787.57,633.47
2018,5,31,17,0,668.0,99.0,5.0,17.3,391.0,739.21,599.88
2018,5,31,17,15,629.0,93.5,4.9,16.8,341.0,680.72,557.6
2018,5,31,17,30,590.0,88.0,4.8,16.3,291.0,622.55,514.33
2018,5,31,17,45,536.5,80.0,4.7,15.85,242.0,550.77,458.6
2018,5,31,18,0,483.0,72.0,4.6,15.4,193.0,481.12,402.11
2018,5,31,18,15,403.0,63.0,4.4,14.85,148.5,391.75,326.57
2018,5,31,18,30,323.0,54.0,4.2,14.3,104.0,313.78,257.92
2018,5,31,18,45,221.0,41.0,4.0,13.8,69.5,223.71,174.96
2018,5,31,19,0,119.0,28.0,3.8,13.3,35.0,121.86,38.33
2018,5,31,19,15,62.5,15.5,3.65,13.0,19.0,46.83,0.0
2018,5,31,19,30,6.0,3.0,3.5,12.7,3.0,0.0,0.0
2018,5,31,19,45,3.0,1.5,3.4,12.35,1.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,1,4,45,40.5,8.0,1.25,9.75,9.5,0.0,0.0
2018,6,1,5,0,81.0,16.0,1.3,10.1,19.0,14.55,0.0
2018,6,1,5,15,186.0,29.5,1.45,10.8,48.5,23.23,9.72
2018,6,1,5,30,291.0,43.0,1.6,11.5,78.0,33.45,23.26
2018,6,1,5,45,381.5,51.5,1.75,12.2,120.0,41.04,30.75
2018,6,1,6,0,472.0,60.0,1.9,12.9,162.0,46.44,35.92
2018,6,1,6,15,533.0,66.5,1.85,13.55,209.5,49.9,39.14
2018,6,1,6,30,594.0,73.0,1.8,14.2,257.0,53.28,42.11
2018,6,1,6,45,638.5,77.5,1.7,14.85,307.5,54.93,43.41
2018,6,1,7,0,683.0,82.0,1.6,15.5,358.0,56.53,44.6
2018,6,1,7,15,715.5,86.0,1.55,16.4,409.0,57.62,45.25
2018,6,1,7,30,748.0,90.0,1.5,17.3,460.0,64.74,51.12
2018,6,1,7,45,773.0,92.5,1.45,18.25,509.5,64.74,50.73
2018,6,1,8,0,798.0,95.0,1.4,19.2,559.0,73.48,48.26
2018,6,1,8,15,816.5,97.0,1.5,20.05,605.5,119.55,64.26
2018,6,1,8,30,835.0,99.0,1.6,20.9,652.0,168.06,94.41
2018,6,1,8,45,850.0,100.5,1.75,21.75,695.0,226.59,139.23
2018,6,1,9,0,865.0,102.0,1.9,22.6,738.0,277.56,181.3
2018,6,1,9,15,877.0,102.5,2.0,23.15,776.0,328.37,224.78
2018,6,1,9,30,889.0,103.0,2.1,23.7,814.0,380.06,268.95
2018,6,1,9,45,899.5,103.0,2.15,24.2,847.5,431.48,312.2
2018,6,1,10,0,910.0,103.0,2.2,24.7,881.0,483.23,354.61
2018,6,1,10,15,916.0,104.0,2.25,25.1,907.5,533.66,395.02
2018,6,1,10,30,922.0,105.0,2.3,25.5,934.0,583.59,433.85
2018,6,1,10,45,927.0,104.5,2.35,25.95,953.5,631.03,469.74
2018,6,1,11,0,932.0,104.0,2.4,26.4,973.0,677.46,503.9
2018,6,1,11,15,934.5,104.5,2.4,26.7,985.5,721.81,535.73
2018,6,1,11,30,937.0,105.0,2.4,27.0,998.0,764.61,565.39
2018,6,1,11,45,938.5,105.0,2.45,27.35,1003.5,804.52,591.3
2018,6,1,12,0,940.0,105.0,2.5,27.7,1009.0,842.47,615.7
2018,6,1,12,15,939.0,105.5,2.55,27.95,1006.5,876.69,637.72
2018,6,1,12,30,938.0,106.0,2.6,28.2,1004.0,908.48,658.08
2018,6,1,12,45,934.5,106.5,2.65,28.45,993.5,935.47,675.29
2018,6,1,13,0,931.0,107.0,2.7,28.7,983.0,959.59,690.68
2018,6,1,13,15,928.0,106.5,2.75,28.9,966.5,980.23,704.03
2018,6,1,13,30,925.0,106.0,2.8,29.1,950.0,997.78,715.49
2018,6,1,13,45,920.5,104.5,2.85,29.25,926.0,1009.69,723.63
2018,6,1,14,0,916.0,103.0,2.9,29.4,902.0,1018.31,729.84
2018,6,1,14,15,910.0,101.5,3.0,29.45,872.5,1022.15,733.89
2018,6,1,14,30,904.0,100.0,3.1,29.5,843.0,1022.69,735.99
2018,6,1,14,45,896.0,98.0,3.15,29.55,807.5,1017.39,734.09
2018,6,1,15,0,888.0,96.0,3.2,29.6,772.0,1008.87,730.29
2018,6,1,15,15,876.0,94.5,3.2,29.6,731.0,993.81,722.14
2018,6,1,15,30,864.0,93.0,3.2,29.6,690.0,975.8,712.2
2018,6,1,15,45,849.5,90.5,3.35,29.35,645.0,951.36,699.83
2018,6,1,16,0,835.0,88.0,3.5,29.1,600.0,924.34,685.59
2018,6,1,16,15,815.5,85.5,3.55,28.65,552.0,899.93,672.84
2018,6,1,16,30,796.0,83.0,3.6,28.2,504.0,863.62,651.72
2018,6,1,16,45,770.0,80.0,3.65,27.8,453.5,819.0,624.28
2018,6,1,17,0,744.0,77.0,3.7,27.4,403.0,773.17,595.32
2018,6,1,17,15,708.5,73.0,3.65,26.55,352.5,717.1,558.65
2018,6,1,17,30,673.0,69.0,3.6,25.7,302.0,665.98,524.31
2018,6,1,17,45,623.5,64.0,3.55,24.8,252.5,598.69,476.32
2018,6,1,18,0,574.0,59.0,3.5,23.9,203.0,533.29,427.51
2018,6,1,18,15,501.0,52.0,3.55,22.75,157.5,451.06,363.16
2018,6,1,18,30,428.0,45.0,3.6,21.6,112.0,373.44,298.32
2018,6,1,18,45,316.5,36.0,3.6,20.45,76.0,274.96,211.22
2018,6,1,19,0,205.0,27.0,3.6,19.3,40.0,178.12,67.04
2018,6,1,19,15,114.0,16.0,3.7,18.5,22.0,74.37,0.0
2018,6,1,19,30,23.0,5.0,3.8,17.7,4.0,0.0,0.0
2018,6,1,19,45,11.5,2.5,3.85,16.95,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,2,4,45,61.0,8.0,1.95,12.65,10.0,0.0,0.0
2018,6,2,5,0,122.0,16.0,2.1,13.0,20.0,14.55,0.0
2018,6,2,5,15,242.0,27.0,2.25,13.65,51.0,22.44,9.31
2018,6,2,5,30,362.0,38.0,2.4,14.3,82.0,30.88,20.79
2018,6,2,5,45,449.0,45.0,2.55,14.95,125.0,35.37,25.43
2018,6,2,6,0,536.0,52.0,2.7,15.6,168.0,39.81,29.66
2018,6,2,6,15,592.5,57.0,2.6,16.45,216.0,42.42,32.05
2018,6,2,6,30,649.0,62.0,2.5,17.3,264.0,45.0,34.27
2018,6,2,6,45,689.0,66.0,2.35,18.15,314.5,51.12,39.48
2018,6,2,7,0,729.0,70.0,2.2,19.0,365.0,52.95,40.83
2018,6,2,7,15,757.0,73.5,2.1,20.15,415.5,54.25,41.62
2018,6,2,7,30,785.0,77.0,2.0,21.3,466.0,55.48,42.33
2018,6,2,7,45,806.5,79.5,1.85,22.45,515.0,55.88,42.31
2018,6,2,8,0,828.0,82.0,1.7,23.6,564.0,75.74,48.57
2018,6,2,8,15,844.0,84.5,1.7,24.4,610.5,123.18,64.97
2018,6,2,8,30,860.0,87.0,1.7,25.2,657.0,172.66,95.34
2018,6,2,8,45,872.5,89.0,1.7,26.05,699.5,223.06,133.24
2018,6,2,9,0,885.0,91.0,1.7,26.9,742.0,274.81,175.35
2018,6,2,9,15,892.0,93.5,1.75,27.6,779.0,326.52,218.84
2018,6,2,9,30,899.0,96.0,1.8,28.3,816.0,378.63,262.42
2018,6,2,9,45,900.5,101.0,1.9,29.0,847.0,430.7,305.26
2018,6,2,10,0,902.0,106.0,2.0,29.7,878.0,482.26,346.5
2018,6,2,10,15,908.5,107.5,2.05,30.4,905.0,532.92,385.64
2018,6,2,10,30,915.0,109.0,2.1,31.1,932.0,583.14,423.19
2018,6,2,10,45,920.5,109.0,2.1,31.75,952.5,630.97,457.77
2018,6,2,11,0,926.0,109.0,2.1,32.4,973.0,677.85,490.58
2018,6,2,11,15,928.5,109.5,2.1,32.85,985.5,721.99,520.96
2018,6,2,11,30,931.0,110.0,2.1,33.3,998.0,764.6,549.33
2018,6,2,11,45,932.5,110.0,2.05,33.7,1003.5,804.34,573.44
2018,6,2,12,0,934.0,110.0,2.0,34.1,1009.0,842.15,595.97
2018,6,2,12,15,935.0,109.0,1.95,34.35,1007.0,876.57,616.42
2018,6,2,12,30,936.0,108.0,1.9,34.6,1005.0,908.66,635.21
2018,6,2,12,45,937.0,106.5,1.85,34.9,997.0,937.76,651.84
