Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,13,0,938.0,105.0,1.8,35.2,989.0,964.15,666.69
2018,6,2,13,15,935.5,104.5,1.85,35.3,972.5,985.38,680.1
2018,6,2,13,30,933.0,104.0,1.9,35.4,956.0,1003.52,691.77
2018,6,2,13,45,911.0,112.0,1.9,35.55,926.5,1008.26,694.68
2018,6,2,14,0,889.0,120.0,1.9,35.7,897.0,1009.55,695.77
2018,6,2,14,15,900.0,109.0,2.0,35.7,872.5,1020.4,704.46
2018,6,2,14,30,911.0,98.0,2.1,35.7,848.0,1027.69,711.01
2018,6,2,14,45,902.5,96.5,2.15,35.65,812.0,1022.46,709.66
2018,6,2,15,0,894.0,95.0,2.2,35.6,776.0,1014.0,706.58
2018,6,2,15,15,882.0,93.5,2.2,35.6,735.0,998.92,698.85
2018,6,2,15,30,870.0,92.0,2.2,35.6,694.0,980.88,689.41
2018,6,2,15,45,855.5,89.5,2.4,35.2,648.5,956.38,679.04
2018,6,2,16,0,841.0,87.0,2.6,34.8,603.0,929.28,666.68
2018,6,2,16,15,821.5,84.5,2.6,34.4,555.0,904.74,654.07
2018,6,2,16,30,802.0,82.0,2.6,34.0,507.0,868.34,633.48
2018,6,2,16,45,776.5,78.5,2.65,33.55,456.5,823.41,607.33
2018,6,2,17,0,751.0,75.0,2.7,33.1,406.0,777.25,579.63
2018,6,2,17,15,716.0,71.5,2.55,31.95,355.5,722.07,545.22
2018,6,2,17,30,681.0,68.0,2.4,30.8,305.0,671.58,512.86
2018,6,2,17,45,631.0,63.0,2.2,29.6,255.0,603.63,466.19
2018,6,2,18,0,581.0,58.0,2.0,28.4,205.0,537.62,418.78
2018,6,2,18,15,507.5,51.5,2.05,27.15,159.5,455.43,357.28
2018,6,2,18,30,434.0,45.0,2.1,25.9,114.0,377.84,294.88
2018,6,2,18,45,323.0,36.0,2.15,24.65,77.5,279.4,210.83
2018,6,2,19,0,212.0,27.0,2.2,23.4,41.0,182.88,76.26
2018,6,2,19,15,119.0,16.0,2.45,22.7,22.5,77.11,0.0
2018,6,2,19,30,26.0,5.0,2.7,22.0,4.0,0.0,0.0
2018,6,2,19,45,13.0,2.5,2.9,21.3,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,20.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,17.95,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.2,17.25,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,3,4,45,59.5,8.5,2.8,14.85,10.5,0.0,0.0
2018,6,3,5,0,119.0,17.0,3.0,15.1,21.0,15.46,0.0
2018,6,3,5,15,237.5,27.5,3.05,15.65,51.5,22.88,9.72
2018,6,3,5,30,356.0,38.0,3.1,16.2,82.0,30.83,20.57
2018,6,3,5,45,441.0,46.0,3.15,16.75,125.0,36.19,25.94
2018,6,3,6,0,526.0,54.0,3.2,17.3,168.0,41.43,30.85
2018,6,3,6,15,583.0,59.5,3.1,18.1,216.0,44.35,33.52
2018,6,3,6,30,640.0,65.0,3.0,18.9,264.0,47.23,35.98
2018,6,3,6,45,679.0,69.0,2.9,19.75,314.0,48.79,37.17
2018,6,3,7,0,718.0,73.0,2.8,20.6,364.0,55.21,42.51
2018,6,3,7,15,747.0,76.5,2.8,21.5,414.5,56.41,43.24
2018,6,3,7,30,776.0,80.0,2.8,22.4,465.0,57.55,43.9
2018,6,3,7,45,796.5,83.0,2.8,23.25,513.5,58.19,44.13
2018,6,3,8,0,817.0,86.0,2.8,24.1,562.0,68.82,42.6
2018,6,3,8,15,833.0,88.5,2.8,24.95,608.0,125.56,67.03
2018,6,3,8,30,849.0,91.0,2.8,25.8,654.0,174.48,97.18
2018,6,3,8,45,861.5,93.5,2.75,26.6,696.5,224.66,135.07
2018,6,3,9,0,874.0,96.0,2.7,27.4,739.0,276.2,177.18
2018,6,3,9,15,884.5,97.0,2.7,28.15,777.0,327.25,220.17
2018,6,3,9,30,895.0,98.0,2.7,28.9,815.0,379.05,263.57
2018,6,3,9,45,903.5,99.0,2.7,29.65,847.5,430.62,305.98
2018,6,3,10,0,912.0,100.0,2.7,30.4,880.0,482.34,347.29
2018,6,3,10,15,917.5,100.5,2.7,31.05,906.0,532.14,386.09
2018,6,3,10,30,923.0,101.0,2.7,31.7,932.0,581.37,423.2
2018,6,3,10,45,926.5,102.0,2.75,32.35,951.5,629.07,458.18
2018,6,3,11,0,930.0,103.0,2.8,33.0,971.0,675.65,491.33
2018,6,3,11,15,932.0,103.5,2.9,33.45,983.0,719.52,522.36
2018,6,3,11,30,934.0,104.0,3.0,33.9,995.0,761.8,551.28
2018,6,3,11,45,934.5,104.5,3.05,34.35,1000.0,801.22,576.16
2018,6,3,12,0,935.0,105.0,3.1,34.8,1005.0,838.63,599.51
2018,6,3,12,15,934.0,105.0,3.25,34.85,1002.5,872.22,621.8
2018,6,3,12,30,933.0,105.0,3.4,34.9,1000.0,903.38,642.53
2018,6,3,12,45,864.5,147.5,3.55,34.95,970.0,910.79,648.01
2018,6,3,13,0,796.0,190.0,3.7,35.0,940.0,924.18,657.61
2018,6,3,13,15,793.5,187.5,3.8,34.85,924.0,942.74,670.85
2018,6,3,13,30,791.0,185.0,3.9,34.7,908.0,958.43,682.33
2018,6,3,13,45,730.5,213.0,4.0,34.55,867.5,953.06,680.38
2018,6,3,14,0,670.0,241.0,4.1,34.4,827.0,936.91,671.67
2018,6,3,14,15,635.0,250.0,4.15,34.15,790.0,922.88,663.76
2018,6,3,14,30,600.0,259.0,4.2,33.9,753.0,905.59,653.67
2018,6,3,14,45,637.0,226.5,4.3,33.6,730.5,915.95,664.43
2018,6,3,15,0,674.0,194.0,4.4,33.3,708.0,922.1,670.98
2018,6,3,15,15,699.0,170.0,4.4,33.3,678.0,921.2,671.76
2018,6,3,15,30,724.0,146.0,4.4,33.3,648.0,916.15,669.96
2018,6,3,15,45,727.5,133.0,4.5,32.25,609.0,899.02,663.5
2018,6,3,16,0,731.0,120.0,4.6,31.2,570.0,878.72,654.88
2018,6,3,16,15,692.5,118.5,4.65,30.4,517.0,829.96,625.61
2018,6,3,16,30,654.0,117.0,4.7,29.6,464.0,780.17,595.16
2018,6,3,16,45,682.0,99.0,4.7,28.85,429.5,769.22,591.34
2018,6,3,17,0,710.0,81.0,4.7,28.1,395.0,749.28,580.68
2018,6,3,17,15,698.0,73.5,4.65,27.05,350.5,709.82,555.82
2018,6,3,17,30,686.0,66.0,4.6,26.0,306.0,668.92,529.0
2018,6,3,17,45,640.0,61.5,4.55,24.95,257.0,609.04,486.49
2018,6,3,18,0,594.0,57.0,4.5,23.9,208.0,546.39,439.78
2018,6,3,18,15,495.0,52.0,4.45,22.85,159.0,447.72,362.02
2018,6,3,18,30,396.0,47.0,4.4,21.8,110.0,355.38,284.97
2018,6,3,18,45,316.0,37.0,4.3,20.75,76.5,276.39,213.92
2018,6,3,19,0,236.0,27.0,4.2,19.7,43.0,194.41,91.34
2018,6,3,19,15,134.5,16.5,4.25,19.1,24.0,85.87,0.0
2018,6,3,19,30,33.0,6.0,4.3,18.5,5.0,0.0,0.0
2018,6,3,19,45,16.5,3.0,4.3,17.85,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,16.3,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,4,4,45,71.5,8.5,3.7,13.1,11.0,0.0,0.0
2018,6,4,5,0,143.0,17.0,3.8,13.3,22.0,15.46,0.0
2018,6,4,5,15,269.0,26.5,3.85,13.85,53.5,21.92,9.38
2018,6,4,5,30,395.0,36.0,3.9,14.4,85.0,29.04,19.23
2018,6,4,5,45,480.0,42.5,3.95,15.0,128.5,33.23,23.55
2018,6,4,6,0,565.0,49.0,4.0,15.6,172.0,37.38,27.51
2018,6,4,6,15,619.0,54.0,4.05,16.5,220.5,40.14,30.01
2018,6,4,6,30,673.0,59.0,4.1,17.4,269.0,46.81,35.84
2018,6,4,6,45,711.0,62.5,4.15,18.3,319.5,48.39,37.05
2018,6,4,7,0,749.0,66.0,4.2,19.2,370.0,49.96,38.18
2018,6,4,7,15,776.0,68.5,4.25,20.05,420.0,50.65,38.51
2018,6,4,7,30,803.0,71.0,4.3,20.9,470.0,51.33,38.82
2018,6,4,7,45,823.0,74.0,4.35,21.8,519.0,61.55,47.28
2018,6,4,8,0,843.0,77.0,4.4,22.7,568.0,73.75,46.34
2018,6,4,8,15,858.5,79.0,4.5,23.4,614.5,121.44,63.25
2018,6,4,8,30,874.0,81.0,4.6,24.1,661.0,171.11,94.35
2018,6,4,8,45,886.5,83.5,4.65,24.8,704.5,222.44,133.81
2018,6,4,9,0,899.0,86.0,4.7,25.5,748.0,275.14,177.77
2018,6,4,9,15,903.5,90.5,4.75,25.85,785.0,328.2,223.82
2018,6,4,9,30,908.0,95.0,4.8,26.2,822.0,381.45,270.01
2018,6,4,9,45,905.5,101.5,4.85,26.6,851.5,433.46,314.58
2018,6,4,10,0,903.0,108.0,4.9,27.0,881.0,484.58,357.36
2018,6,4,10,15,910.0,108.5,5.0,27.05,908.0,534.74,398.88
2018,6,4,10,30,917.0,109.0,5.1,27.1,935.0,584.48,439.15
2018,6,4,10,45,923.0,109.5,5.2,27.2,956.0,633.04,477.56
2018,6,4,11,0,929.0,110.0,5.3,27.3,977.0,680.71,514.5
2018,6,4,11,15,932.0,110.5,5.45,27.1,990.0,725.29,549.34
2018,6,4,11,30,935.0,111.0,5.6,26.9,1003.0,768.38,582.46
2018,6,4,11,45,938.0,110.0,5.75,26.7,1009.0,808.55,611.61
2018,6,4,12,0,941.0,109.0,5.9,26.5,1015.0,846.87,639.45
2018,6,4,12,15,941.0,109.5,6.0,26.25,1014.0,882.01,665.0
2018,6,4,12,30,941.0,110.0,6.1,26.0,1013.0,914.81,688.98
2018,6,4,12,45,925.0,118.5,6.15,25.75,999.0,938.29,706.31
2018,6,4,13,0,909.0,127.0,6.2,25.5,985.0,958.54,721.55
2018,6,4,13,15,879.0,142.5,6.25,25.3,960.0,969.01,730.0
2018,6,4,13,30,849.0,158.0,6.3,25.1,935.0,987.19,743.98
2018,6,4,13,45,857.5,147.5,6.3,24.9,915.0,991.67,748.29
2018,6,4,14,0,866.0,137.0,6.3,24.7,895.0,1004.35,758.49
2018,6,4,14,15,824.5,152.0,6.3,24.5,854.0,1002.14,758.49
2018,6,4,14,30,783.0,167.0,6.3,24.3,813.0,985.25,748.48
2018,6,4,14,45,803.0,148.0,6.25,24.05,785.5,990.91,754.23
2018,6,4,15,0,823.0,129.0,6.2,23.8,758.0,992.62,757.29
2018,6,4,15,15,755.0,145.0,6.2,23.8,698.0,942.0,723.22
2018,6,4,15,30,687.0,161.0,6.2,23.8,638.0,897.14,693.18
2018,6,4,15,45,738.0,131.5,6.2,23.1,613.5,907.74,704.71
2018,6,4,16,0,789.0,102.0,6.2,22.4,589.0,908.15,708.85
2018,6,4,16,15,786.5,93.0,6.15,21.8,545.5,883.0,694.06
2018,6,4,16,30,784.0,84.0,6.1,21.2,502.0,855.01,677.17
2018,6,4,16,45,673.5,99.5,6.05,20.6,433.5,762.53,611.74
2018,6,4,17,0,563.0,115.0,6.0,20.0,365.0,668.01,543.01
2018,6,4,17,15,526.0,104.5,5.9,19.35,315.5,608.23,499.35
2018,6,4,17,30,489.0,94.0,5.8,18.7,266.0,548.95,454.66
2018,6,4,17,45,536.0,75.5,5.75,18.05,236.5,546.72,454.39
2018,6,4,18,0,583.0,57.0,5.7,17.4,207.0,538.68,448.09
2018,6,4,18,15,500.5,51.0,5.55,16.75,160.0,450.72,375.2
2018,6,4,18,30,418.0,45.0,5.4,16.1,113.0,368.13,303.12
2018,6,4,18,45,315.5,36.5,5.25,15.5,78.0,276.07,219.23
2018,6,4,19,0,213.0,28.0,5.1,14.9,43.0,186.69,96.24
2018,6,4,19,15,120.5,17.0,5.05,14.5,24.0,79.08,0.0
2018,6,4,19,30,28.0,6.0,5.0,14.1,5.0,0.0,0.0
2018,6,4,19,45,14.0,3.0,4.95,13.75,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,5,4,45,44.0,8.5,3.6,11.3,10.0,0.0,0.0
2018,6,5,5,0,88.0,17.0,3.7,11.5,20.0,15.46,0.0
2018,6,5,5,15,195.0,31.0,3.8,11.95,51.0,24.4,11.38
2018,6,5,5,30,302.0,45.0,3.9,12.4,82.0,35.0,24.55
2018,6,5,5,45,391.5,54.0,4.0,12.9,125.0,43.2,32.57
2018,6,5,6,0,481.0,63.0,4.1,13.4,168.0,48.97,38.08
2018,6,5,6,15,542.0,69.5,4.1,14.0,216.5,52.32,41.21
2018,6,5,6,30,603.0,76.0,4.1,14.6,265.0,55.62,44.09
2018,6,5,6,45,646.5,81.5,4.1,15.15,316.0,57.92,45.99
2018,6,5,7,0,690.0,87.0,4.1,15.7,367.0,60.13,47.72
2018,6,5,7,15,720.5,91.0,4.05,16.2,417.5,61.06,48.29
2018,6,5,7,30,751.0,95.0,4.0,16.7,468.0,68.46,54.48
2018,6,5,7,45,775.0,98.5,4.0,17.25,518.0,69.02,54.65
2018,6,5,8,0,799.0,102.0,4.0,17.8,568.0,80.35,52.87
2018,6,5,8,15,818.0,104.5,3.95,18.3,615.0,126.72,70.13
2018,6,5,8,30,837.0,107.0,3.9,18.8,662.0,175.6,101.42
2018,6,5,8,45,852.0,108.0,3.85,19.3,705.0,225.03,140.01
2018,6,5,9,0,867.0,109.0,3.8,19.8,748.0,284.25,189.66
2018,6,5,9,15,880.0,109.0,3.8,20.25,786.5,335.04,234.03
2018,6,5,9,30,893.0,109.0,3.8,20.7,825.0,386.8,279.22
2018,6,5,9,45,909.0,106.0,3.8,21.15,860.0,438.3,323.53
2018,6,5,10,0,925.0,103.0,3.8,21.6,895.0,490.6,367.46
2018,6,5,10,15,931.0,103.5,3.85,21.95,921.5,541.27,409.3
2018,6,5,10,30,937.0,104.0,3.9,22.3,948.0,591.41,449.56
2018,6,5,10,45,942.5,104.0,3.95,22.65,968.5,640.13,487.68
2018,6,5,11,0,948.0,104.0,4.0,23.0,989.0,687.88,524.09
2018,6,5,11,15,951.0,103.5,4.1,23.2,1001.5,732.36,557.78
2018,6,5,11,30,954.0,103.0,4.2,23.4,1014.0,775.28,589.23
2018,6,5,11,45,956.0,103.0,4.3,23.55,1020.0,816.15,617.47
2018,6,5,12,0,958.0,103.0,4.4,23.7,1026.0,855.07,644.22
2018,6,5,12,15,954.0,105.0,4.5,23.7,1022.5,888.72,667.69
2018,6,5,12,30,950.0,107.0,4.6,23.7,1019.0,919.77,689.59
2018,6,5,12,45,941.0,111.5,4.75,23.75,1007.5,945.99,708.47
2018,6,5,13,0,932.0,116.0,4.9,23.8,996.0,969.2,725.42
2018,6,5,13,15,929.0,115.5,4.95,23.65,979.5,990.13,740.77
2018,6,5,13,30,926.0,115.0,5.0,23.5,963.0,1007.98,754.16
2018,6,5,13,45,914.5,117.5,5.1,23.3,937.0,1017.45,762.58
2018,6,5,14,0,903.0,120.0,5.2,23.1,911.0,1023.61,768.96
2018,6,5,14,15,896.5,117.5,5.25,22.8,880.5,1026.27,773.05
2018,6,5,14,30,890.0,115.0,5.3,22.5,850.0,1025.61,775.04
2018,6,5,14,45,873.0,116.5,5.35,22.15,811.5,1015.51,770.86
2018,6,5,15,0,856.0,118.0,5.4,21.8,773.0,1002.37,764.7
2018,6,5,15,15,862.0,108.0,5.4,21.8,737.5,996.38,762.22
2018,6,5,15,30,868.0,98.0,5.4,21.8,702.0,986.83,757.34
2018,6,5,15,45,854.5,95.0,5.4,20.95,657.0,962.97,745.03
2018,6,5,16,0,841.0,92.0,5.4,20.1,612.0,946.47,737.95
2018,6,5,16,15,823.5,89.0,5.35,19.6,564.0,913.52,717.62
2018,6,5,16,30,806.0,86.0,5.3,19.1,516.0,878.41,695.56
2018,6,5,16,45,782.0,82.5,5.25,18.6,466.0,834.84,666.9
2018,6,5,17,0,758.0,79.0,5.2,18.1,416.0,789.91,636.65
2018,6,5,17,15,723.5,75.0,5.15,17.55,365.0,734.32,597.61
2018,6,5,17,30,689.0,71.0,5.1,17.0,314.0,683.69,561.21
2018,6,5,17,45,639.5,66.0,5.0,16.45,263.5,615.8,509.62
2018,6,5,18,0,590.0,61.0,4.9,15.9,213.0,549.71,457.44
2018,6,5,18,15,517.0,54.5,4.7,15.35,167.0,467.26,389.18
2018,6,5,18,30,444.0,48.0,4.5,14.8,121.0,389.16,320.83
2018,6,5,18,45,333.5,38.5,4.35,14.25,83.0,289.4,230.89
2018,6,5,19,0,223.0,29.0,4.2,13.7,45.0,194.86,107.0
2018,6,5,19,15,126.5,17.5,4.15,13.4,25.0,82.84,0.0
2018,6,5,19,30,30.0,6.0,4.1,13.1,5.0,0.0,0.0
2018,6,5,19,45,15.0,3.0,4.05,12.75,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,6,4,45,16.5,7.0,3.65,11.7,7.5,0.0,0.0
2018,6,6,5,0,33.0,14.0,3.7,11.9,15.0,12.73,0.0
2018,6,6,5,15,92.5,29.0,3.8,12.25,39.0,23.35,10.78
2018,6,6,5,30,152.0,44.0,3.9,12.6,63.0,34.97,24.53
2018,6,6,5,45,178.5,60.0,3.95,13.0,92.0,46.97,35.88
2018,6,6,6,0,205.0,76.0,4.0,13.4,121.0,58.63,46.66
2018,6,6,6,15,201.5,95.0,4.0,13.8,148.5,71.82,58.58
2018,6,6,6,30,198.0,114.0,4.0,14.2,176.0,84.51,69.81
2018,6,6,6,45,269.0,128.5,4.05,14.6,228.5,94.23,78.19
2018,6,6,7,0,340.0,143.0,4.1,15.0,281.0,103.66,86.14
2018,6,6,7,15,466.0,137.5,4.1,15.35,353.5,92.68,76.16
2018,6,6,7,30,592.0,132.0,4.1,15.7,426.0,86.64,70.55
2018,6,6,7,45,588.5,146.5,4.15,16.05,464.0,93.33,76.03
2018,6,6,8,0,585.0,161.0,4.2,16.4,502.0,108.51,78.45
2018,6,6,8,15,528.0,195.0,4.25,16.85,522.0,161.64,109.08
2018,6,6,8,30,471.0,229.0,4.3,17.3,542.0,207.83,143.71
2018,6,6,8,45,495.0,236.0,4.35,17.7,584.0,245.68,172.41
2018,6,6,9,0,519.0,243.0,4.4,18.1,626.0,286.32,205.4
2018,6,6,9,15,619.0,215.0,4.45,18.5,694.5,324.13,235.05
2018,6,6,9,30,719.0,187.0,4.5,18.9,763.0,373.4,275.12
2018,6,6,9,45,773.0,169.5,4.55,19.25,811.5,427.43,320.35
2018,6,6,10,0,827.0,152.0,4.6,19.6,860.0,479.84,364.12
2018,6,6,10,15,822.0,160.5,4.7,19.85,882.5,527.96,404.42
2018,6,6,10,30,817.0,169.0,4.8,20.1,905.0,574.88,442.77
2018,6,6,10,45,720.5,225.5,4.9,20.35,885.0,603.19,465.41
2018,6,6,11,0,624.0,282.0,5.0,20.6,865.0,625.19,482.08
2018,6,6,11,15,581.5,309.5,5.15,20.75,858.5,652.04,502.6
2018,6,6,11,30,539.0,337.0,5.3,20.9,852.0,679.32,522.76
2018,6,6,11,45,663.5,268.5,5.4,21.05,906.0,741.9,571.92
2018,6,6,12,0,788.0,200.0,5.5,21.2,960.0,809.3,624.18
2018,6,6,12,15,836.0,171.5,5.6,21.25,976.0,856.18,658.13
2018,6,6,12,30,884.0,143.0,5.7,21.3,992.0,895.05,685.99
2018,6,6,12,45,872.0,149.0,5.8,21.35,979.5,918.63,703.08
2018,6,6,13,0,860.0,155.0,5.9,21.4,967.0,939.29,718.26
2018,6,6,13,15,856.5,153.5,5.9,21.35,950.5,958.08,731.95
2018,6,6,13,30,853.0,152.0,5.9,21.3,934.0,973.94,743.68
2018,6,6,13,45,848.0,150.0,5.9,21.2,910.5,996.24,760.19
2018,6,6,14,0,843.0,148.0,5.9,21.1,887.0,1004.37,766.89
2018,6,6,14,15,835.0,146.0,5.9,20.9,857.5,1006.34,769.82
2018,6,6,14,30,827.0,144.0,5.9,20.7,828.0,1005.09,770.68
2018,6,6,14,45,817.0,141.5,5.9,20.5,792.5,998.13,767.69
2018,6,6,15,0,807.0,139.0,5.9,20.3,757.0,988.07,762.67
2018,6,6,15,15,793.0,136.0,5.9,20.3,716.5,970.45,751.81
2018,6,6,15,30,779.0,133.0,5.9,20.3,676.0,949.98,739.02
2018,6,6,15,45,761.5,129.5,5.85,19.7,631.5,922.82,722.88
2018,6,6,16,0,744.0,126.0,5.8,19.1,587.0,899.58,709.52
2018,6,6,16,15,720.5,122.0,5.8,18.65,539.0,861.82,685.21
2018,6,6,16,30,697.0,118.0,5.8,18.2,491.0,822.37,659.35
2018,6,6,16,45,666.5,113.5,5.75,17.7,442.0,774.51,626.57
2018,6,6,17,0,636.0,109.0,5.7,17.2,393.0,725.83,592.5
2018,6,6,17,15,593.5,103.5,5.6,16.65,343.0,665.19,548.18
2018,6,6,17,30,551.0,98.0,5.5,16.1,293.0,605.03,503.0
2018,6,6,17,45,491.5,91.0,5.4,15.55,244.5,525.57,440.74
2018,6,6,18,0,432.0,84.0,5.3,15.0,196.0,456.43,383.7
2018,6,6,18,15,355.0,73.0,5.1,14.55,152.0,373.29,312.78
2018,6,6,18,30,278.0,62.0,4.9,14.1,108.0,296.06,244.83
2018,6,6,18,45,186.5,46.5,4.7,13.65,73.0,210.18,167.38
2018,6,6,19,0,95.0,31.0,4.5,13.2,38.0,115.46,64.45
2018,6,6,19,15,50.5,17.5,4.45,13.1,21.0,42.69,0.0
2018,6,6,19,30,6.0,4.0,4.4,13.0,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,4.4,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,4,45,18.0,8.0,3.85,11.35,8.5,7.28,0.0
2018,6,7,5,0,36.0,16.0,3.9,11.5,17.0,14.55,0.0
2018,6,7,5,15,106.5,33.0,4.05,11.95,44.5,26.3,13.01
2018,6,7,5,30,177.0,50.0,4.2,12.4,72.0,39.33,28.31
2018,6,7,5,45,258.5,64.0,4.3,12.85,112.0,48.67,37.4
2018,6,7,6,0,340.0,78.0,4.4,13.3,152.0,58.39,46.47
2018,6,7,6,15,403.0,88.5,4.45,13.85,198.5,65.12,52.62
2018,6,7,6,30,466.0,99.0,4.5,14.4,245.0,71.61,58.33
2018,6,7,6,45,514.0,106.5,4.55,14.95,294.0,75.65,61.72
2018,6,7,7,0,562.0,114.0,4.6,15.5,343.0,79.83,65.11
2018,6,7,7,15,598.5,120.0,4.6,16.0,392.5,81.26,66.03
2018,6,7,7,30,635.0,126.0,4.6,16.5,442.0,82.58,66.82
2018,6,7,7,45,664.0,130.5,4.6,16.95,490.5,82.65,66.53
2018,6,7,8,0,693.0,135.0,4.6,17.4,539.0,93.14,64.23
2018,6,7,8,15,714.5,139.0,4.55,17.9,585.5,135.77,81.12
2018,6,7,8,30,736.0,143.0,4.5,18.4,632.0,181.2,110.46
2018,6,7,8,45,754.5,146.0,4.45,18.9,675.5,228.07,146.89
2018,6,7,9,0,773.0,149.0,4.4,19.4,719.0,283.95,193.4
2018,6,7,9,15,792.5,148.0,4.45,19.85,758.5,331.59,234.68
2018,6,7,9,30,812.0,147.0,4.5,20.3,798.0,381.14,277.67
2018,6,7,9,45,835.5,141.0,4.55,20.75,834.5,430.13,319.78
2018,6,7,10,0,859.0,135.0,4.6,21.2,871.0,485.21,365.7
2018,6,7,10,15,865.5,137.0,4.75,21.45,898.0,534.28,406.74
2018,6,7,10,30,872.0,139.0,4.9,21.7,925.0,582.99,446.58
2018,6,7,10,45,876.5,140.5,5.05,21.95,945.0,629.61,484.0
2018,6,7,11,0,881.0,142.0,5.2,22.2,965.0,675.34,519.95
2018,6,7,11,15,884.5,142.0,5.3,22.25,978.0,718.17,553.38
2018,6,7,11,30,888.0,142.0,5.4,22.3,991.0,759.67,585.29
2018,6,7,11,45,891.0,141.5,5.5,22.4,997.0,798.93,614.18
2018,6,7,12,0,894.0,141.0,5.6,22.5,1003.0,836.53,640.97
2018,6,7,12,15,895.0,140.0,5.65,22.55,1001.5,870.22,664.81
2018,6,7,12,30,896.0,139.0,5.7,22.6,1000.0,901.76,687.11
2018,6,7,12,45,896.0,138.0,5.7,22.65,992.0,930.05,706.86
2018,6,7,13,0,896.0,137.0,5.7,22.7,984.0,955.75,724.82
2018,6,7,13,15,893.5,135.5,5.7,22.75,967.5,975.9,738.96
2018,6,7,13,30,891.0,134.0,5.7,22.8,951.0,993.06,751.15
2018,6,7,13,45,888.5,131.5,5.7,22.8,929.0,1006.16,760.8
2018,6,7,14,0,886.0,129.0,5.7,22.8,907.0,1016.1,768.42
2018,6,7,14,15,880.0,127.0,5.7,22.7,877.5,1019.88,772.26
2018,6,7,14,30,874.0,125.0,5.7,22.6,848.0,1020.43,774.06
2018,6,7,14,45,866.0,122.5,5.7,22.55,813.0,1015.24,771.91
2018,6,7,15,0,858.0,120.0,5.7,22.5,778.0,1006.9,767.74
2018,6,7,15,15,845.5,117.5,5.7,22.5,737.0,1002.06,766.01
2018,6,7,15,30,833.0,115.0,5.7,22.5,696.0,983.17,754.57
2018,6,7,15,45,820.5,111.0,5.55,22.05,652.0,959.68,740.38
2018,6,7,16,0,808.0,107.0,5.4,21.6,608.0,933.51,724.28
2018,6,7,16,15,791.0,102.5,5.35,21.15,560.5,899.94,703.45
2018,6,7,16,30,774.0,98.0,5.3,20.7,513.0,864.21,680.85
2018,6,7,16,45,749.0,94.0,5.2,20.3,463.5,819.89,651.17
2018,6,7,17,0,724.0,90.0,5.1,19.9,414.0,779.74,624.11
2018,6,7,17,15,688.0,85.0,5.0,19.25,363.0,722.97,584.41
2018,6,7,17,30,652.0,80.0,4.9,18.6,312.0,666.31,543.62
2018,6,7,17,45,545.5,78.5,4.8,17.95,252.0,559.08,461.65
2018,6,7,18,0,439.0,77.0,4.7,17.3,192.0,452.26,376.29
2018,6,7,18,15,389.5,64.5,4.5,16.6,150.5,385.82,320.63
2018,6,7,18,30,340.0,52.0,4.3,15.9,109.0,322.71,265.46
2018,6,7,18,45,266.0,41.5,4.05,15.2,77.0,251.71,200.5
2018,6,7,19,0,192.0,31.0,3.8,14.5,45.0,181.77,107.97
2018,6,7,19,15,107.0,18.0,3.8,14.1,25.0,73.2,0.0
2018,6,7,19,30,22.0,5.0,3.8,13.7,5.0,0.0,0.0
2018,6,7,19,45,11.0,2.5,3.8,13.35,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,8,4,45,57.0,9.0,2.45,11.1,11.0,8.19,0.0
2018,6,8,5,0,114.0,18.0,2.6,11.5,22.0,16.37,0.0
2018,6,8,5,15,226.0,30.0,2.75,12.15,53.0,23.63,11.21
2018,6,8,5,30,338.0,42.0,2.9,12.8,84.0,34.41,24.06
2018,6,8,5,45,421.0,50.5,3.05,13.5,126.5,40.03,29.72
2018,6,8,6,0,504.0,59.0,3.2,14.2,169.0,45.51,34.9
2018,6,8,6,15,560.5,65.0,3.1,14.85,217.0,48.63,37.79
2018,6,8,6,30,617.0,71.0,3.0,15.5,265.0,51.68,40.45
2018,6,8,6,45,657.0,76.0,2.95,16.2,315.0,53.78,42.14
2018,6,8,7,0,697.0,81.0,2.9,16.9,365.0,55.78,43.67
2018,6,8,7,15,726.0,85.0,2.85,17.65,415.0,62.7,49.43
2018,6,8,7,30,755.0,89.0,2.8,18.4,465.0,63.94,50.18
2018,6,8,7,45,776.0,93.0,2.8,19.1,513.5,65.01,50.78
2018,6,8,8,0,797.0,97.0,2.8,19.8,562.0,77.53,49.63
2018,6,8,8,15,814.0,99.5,2.8,20.5,608.0,123.53,66.85
2018,6,8,8,30,831.0,102.0,2.8,21.2,654.0,171.82,97.54
2018,6,8,8,45,843.5,104.5,2.85,21.95,696.0,230.08,142.65
2018,6,8,9,0,856.0,107.0,2.9,22.7,738.0,280.62,184.74
2018,6,8,9,15,864.5,109.0,2.95,23.35,774.5,330.84,227.93
2018,6,8,9,30,873.0,111.0,3.0,24.0,811.0,381.63,271.46
2018,6,8,9,45,879.0,113.5,3.05,24.7,842.5,432.19,314.03
2018,6,8,10,0,885.0,116.0,3.1,25.4,874.0,482.7,355.42
2018,6,8,10,15,890.5,117.0,3.15,26.0,900.0,531.6,394.56
2018,6,8,10,30,896.0,118.0,3.2,26.6,926.0,579.99,432.13
2018,6,8,10,45,901.0,118.0,3.25,27.2,945.5,626.62,467.34
2018,6,8,11,0,906.0,118.0,3.3,27.8,965.0,672.31,500.88
2018,6,8,11,15,908.0,118.0,3.4,28.2,976.5,714.86,531.94
2018,6,8,11,30,910.0,118.0,3.5,28.6,988.0,755.9,561.27
2018,6,8,11,45,911.5,118.0,3.6,29.0,993.5,794.89,587.11
2018,6,8,12,0,913.0,118.0,3.7,29.4,999.0,832.05,611.42
2018,6,8,12,15,910.5,119.0,3.85,29.5,996.0,864.78,633.63
2018,6,8,12,30,908.0,120.0,4.0,29.6,993.0,895.14,654.26
2018,6,8,12,45,902.0,122.0,4.2,29.65,982.0,920.78,672.16
2018,6,8,13,0,896.0,124.0,4.4,29.7,971.0,943.61,688.29
2018,6,8,13,15,893.0,123.0,4.55,29.6,955.0,963.48,702.74
2018,6,8,13,30,890.0,122.0,4.7,29.5,939.0,980.37,715.5
2018,6,8,13,45,885.5,120.5,4.9,29.4,916.0,992.25,725.79
2018,6,8,14,0,881.0,119.0,5.1,29.3,893.0,1000.97,734.14
2018,6,8,14,15,875.0,117.0,5.2,29.05,864.0,1004.5,738.88
2018,6,8,14,30,869.0,115.0,5.3,28.8,835.0,1004.83,741.66
2018,6,8,14,45,861.5,112.0,5.45,28.55,800.0,999.39,741.07
2018,6,8,15,0,854.0,109.0,5.6,28.3,765.0,990.8,738.45
2018,6,8,15,15,842.0,106.5,5.6,28.3,724.5,975.23,729.4
2018,6,8,15,30,830.0,104.0,5.6,28.3,684.0,956.78,718.51
2018,6,8,15,45,818.0,100.0,5.8,27.35,640.5,944.2,715.69
2018,6,8,16,0,806.0,96.0,6.0,26.4,597.0,918.46,703.48
2018,6,8,16,15,791.0,91.5,5.95,25.75,550.5,886.76,684.67
2018,6,8,16,30,776.0,87.0,5.9,25.1,504.0,852.87,664.05
2018,6,8,16,45,756.0,82.0,5.9,24.45,455.5,811.84,638.07
2018,6,8,17,0,736.0,77.0,5.9,23.8,407.0,769.32,610.41
2018,6,8,17,15,706.5,72.0,5.75,23.05,358.0,717.47,574.63
2018,6,8,17,30,677.0,67.0,5.6,22.3,309.0,665.27,537.52
2018,6,8,17,45,638.5,61.5,5.4,21.5,261.5,610.11,496.7
2018,6,8,18,0,600.0,56.0,5.2,20.7,214.0,551.73,451.61
2018,6,8,18,15,535.5,50.0,5.0,19.95,168.5,475.74,390.3
2018,6,8,18,30,471.0,44.0,4.8,19.2,123.0,403.72,328.43
2018,6,8,18,45,373.5,35.5,4.55,18.45,85.5,312.52,247.27
2018,6,8,19,0,276.0,27.0,4.3,17.7,48.0,223.95,136.92
2018,6,8,19,15,162.0,17.0,4.25,17.2,27.0,101.65,0.0
2018,6,8,19,30,48.0,7.0,4.2,16.7,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.5,4.15,16.25,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,9,4,45,8.0,6.5,3.9,13.55,7.0,5.91,0.0
2018,6,9,5,0,16.0,13.0,4.1,13.7,14.0,11.82,0.0
2018,6,9,5,15,16.0,16.5,4.3,14.0,18.0,14.83,4.9
2018,6,9,5,30,16.0,20.0,4.5,14.3,22.0,17.98,9.8
2018,6,9,5,45,8.0,23.5,4.7,14.6,24.5,21.11,12.95
2018,6,9,6,0,0.0,27.0,4.9,14.9,27.0,23.76,15.5
2018,6,9,6,15,17.0,51.0,4.95,15.1,56.5,44.74,34.29
2018,6,9,6,30,34.0,75.0,5.0,15.3,86.0,63.89,51.3
2018,6,9,6,45,105.0,117.5,5.1,15.45,159.0,91.14,75.26
2018,6,9,7,0,176.0,160.0,5.2,15.6,232.0,119.19,99.57
2018,6,9,7,15,235.0,176.5,5.15,15.75,285.5,123.15,102.62
2018,6,9,7,30,294.0,193.0,5.1,15.9,339.0,132.7,110.48
2018,6,9,7,45,305.5,213.0,5.1,16.0,378.5,143.45,119.31
2018,6,9,8,0,317.0,233.0,5.1,16.1,418.0,159.61,123.24
2018,6,9,8,15,395.5,230.5,5.1,16.4,480.5,174.67,124.52
2018,6,9,8,30,474.0,228.0,5.1,16.7,543.0,207.76,144.03
2018,6,9,8,45,488.5,239.0,5.1,17.05,582.0,246.63,174.17
2018,6,9,9,0,503.0,250.0,5.1,17.4,621.0,287.39,207.77
2018,6,9,9,15,444.0,288.5,5.15,17.85,628.5,327.83,244.02
2018,6,9,9,30,385.0,327.0,5.2,18.3,636.0,371.36,281.57
2018,6,9,9,45,431.5,326.0,5.2,18.8,685.5,405.83,309.34
2018,6,9,10,0,478.0,325.0,5.2,19.3,735.0,453.34,347.14
2018,6,9,10,15,553.5,302.0,5.25,19.8,790.5,503.2,386.6
2018,6,9,10,30,629.0,279.0,5.3,20.3,846.0,555.7,427.99
2018,6,9,10,45,640.0,282.5,5.35,20.85,870.5,600.09,462.33
2018,6,9,11,0,651.0,286.0,5.4,21.4,895.0,644.89,496.27
2018,6,9,11,15,691.0,265.5,5.5,21.7,919.5,690.28,531.29
2018,6,9,11,30,731.0,245.0,5.6,22.0,944.0,737.28,567.09
2018,6,9,11,45,648.5,285.5,5.7,22.35,908.0,744.17,570.96
2018,6,9,12,0,566.0,326.0,5.8,22.7,872.0,747.77,572.05
2018,6,9,12,15,464.5,380.0,5.85,22.7,827.5,738.59,563.65
2018,6,9,12,30,363.0,434.0,5.9,22.7,783.0,719.33,547.71
2018,6,9,12,45,503.5,363.0,5.95,22.75,842.0,803.92,612.95
2018,6,9,13,0,644.0,292.0,6.0,22.8,901.0,887.01,676.18
2018,6,9,13,15,727.0,238.0,6.05,22.8,914.5,935.93,713.3
2018,6,9,13,30,810.0,184.0,6.1,22.8,928.0,975.35,741.48
2018,6,9,13,45,663.0,254.0,6.15,22.8,853.0,928.23,708.64
2018,6,9,14,0,516.0,324.0,6.2,22.8,778.0,865.15,661.02
2018,6,9,14,15,464.0,329.5,6.2,22.7,727.5,830.08,636.26
2018,6,9,14,30,412.0,335.0,6.2,22.6,677.0,792.27,609.17
2018,6,9,14,45,512.0,277.5,6.25,22.5,684.0,839.17,648.13
2018,6,9,15,0,612.0,220.0,6.3,22.4,691.0,888.08,688.06
2018,6,9,15,15,582.0,217.0,6.3,22.4,645.5,855.94,665.64
2018,6,9,15,30,552.0,214.0,6.3,22.4,600.0,815.22,637.37
2018,6,9,15,45,569.0,190.5,6.35,21.95,566.0,810.07,637.4
2018,6,9,16,0,586.0,167.0,6.4,21.5,532.0,795.11,629.47
2018,6,9,16,15,636.5,136.5,6.35,21.1,504.0,800.19,635.95
2018,6,9,16,30,687.0,106.0,6.3,20.7,476.0,798.86,637.69
2018,6,9,16,45,671.5,97.5,6.25,20.3,430.0,759.8,611.07
2018,6,9,17,0,656.0,89.0,6.2,19.9,384.0,719.19,582.93
2018,6,9,17,15,574.0,92.5,6.05,19.35,328.0,636.21,521.24
2018,6,9,17,30,492.0,96.0,5.9,18.8,272.0,555.49,459.69
2018,6,9,17,45,394.0,91.5,5.75,18.3,218.5,450.45,375.45
2018,6,9,18,0,296.0,87.0,5.6,17.8,165.0,359.38,299.66
2018,6,9,18,15,257.0,72.0,5.35,17.2,129.5,302.92,251.66
2018,6,9,18,30,218.0,57.0,5.1,16.6,94.0,249.04,204.29
2018,6,9,18,45,174.0,42.5,4.85,16.0,66.0,195.89,155.48
2018,6,9,19,0,130.0,28.0,4.6,15.4,38.0,142.02,88.27
2018,6,9,19,15,78.0,17.0,4.4,15.1,22.0,57.04,0.0
2018,6,9,19,30,26.0,6.0,4.2,14.8,6.0,0.0,0.0
2018,6,9,19,45,13.0,3.0,4.05,14.45,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,10,4,45,32.5,7.5,2.55,10.45,8.5,6.82,0.0
2018,6,10,5,0,65.0,15.0,2.7,10.8,17.0,13.64,0.0
2018,6,10,5,15,142.5,28.5,2.85,11.4,43.5,22.3,10.44
2018,6,10,5,30,220.0,42.0,3.0,12.0,70.0,32.43,22.45
2018,6,10,5,45,303.0,52.5,3.15,12.6,109.0,39.97,29.79
2018,6,10,6,0,386.0,63.0,3.3,13.2,148.0,47.31,36.65
2018,6,10,6,15,468.5,70.0,3.4,14.0,199.0,52.32,41.21
2018,6,10,6,30,551.0,77.0,3.5,14.8,250.0,56.06,44.46
2018,6,10,6,45,612.0,82.0,3.6,15.6,305.5,58.03,46.0
2018,6,10,7,0,673.0,87.0,3.7,16.4,361.0,59.96,47.43
2018,6,10,7,15,708.0,90.5,3.75,17.15,412.5,60.57,47.66
2018,6,10,7,30,743.0,94.0,3.8,17.9,464.0,67.59,53.45
2018,6,10,7,45,768.0,96.5,3.85,18.6,513.0,67.46,53.0
2018,6,10,8,0,793.0,99.0,3.9,19.3,562.0,79.0,50.88
2018,6,10,8,15,811.0,101.5,3.85,19.95,608.5,124.81,68.16
2018,6,10,8,30,829.0,104.0,3.8,20.6,655.0,173.01,98.93
2018,6,10,8,45,842.0,106.5,3.75,21.2,697.5,231.14,144.22
2018,6,10,9,0,855.0,109.0,3.7,21.8,740.0,281.68,186.61
2018,6,10,9,15,866.5,110.5,3.7,22.3,778.0,332.32,230.45
2018,6,10,9,30,878.0,112.0,3.7,22.8,816.0,383.83,274.95
2018,6,10,9,45,888.5,111.5,3.65,23.3,849.0,434.17,317.85
2018,6,10,10,0,899.0,111.0,3.6,23.8,882.0,484.85,359.95
2018,6,10,10,15,905.0,111.5,3.6,24.25,908.0,534.21,400.06
2018,6,10,10,30,911.0,112.0,3.6,24.7,934.0,583.1,438.61
2018,6,10,10,45,916.0,112.0,3.55,25.1,953.5,630.33,474.81
2018,6,10,11,0,921.0,112.0,3.5,25.5,973.0,676.6,509.24
2018,6,10,11,15,924.5,110.5,3.5,25.8,985.0,719.51,540.79
2018,6,10,11,30,928.0,109.0,3.5,26.1,997.0,760.94,570.4
2018,6,10,11,45,933.0,106.0,3.55,26.4,1003.0,800.59,596.83
2018,6,10,12,0,938.0,103.0,3.6,26.7,1009.0,838.49,621.86
2018,6,10,12,15,937.5,102.5,3.7,26.9,1006.5,872.14,644.37
2018,6,10,12,30,937.0,102.0,3.8,27.1,1004.0,903.4,665.24
2018,6,10,12,45,935.5,101.5,3.9,27.25,994.5,931.21,683.94
2018,6,10,13,0,934.0,101.0,4.0,27.4,985.0,956.25,700.84
2018,6,10,13,15,930.5,100.0,4.1,27.4,968.0,976.02,714.74
2018,6,10,13,30,927.0,99.0,4.2,27.4,951.0,992.69,726.73
2018,6,10,13,45,923.0,97.0,4.3,27.4,927.5,1004.65,735.76
2018,6,10,14,0,919.0,95.0,4.4,27.4,904.0,1013.34,742.79
2018,6,10,14,15,913.0,93.5,4.5,27.2,874.5,1017.29,747.44
2018,6,10,14,30,907.0,92.0,4.6,27.0,845.0,1017.94,750.1
2018,6,10,14,45,899.0,90.5,4.7,26.8,810.0,1013.34,749.76
2018,6,10,15,0,891.0,89.0,4.8,26.6,775.0,1005.53,747.41
2018,6,10,15,15,880.0,87.0,4.8,26.6,734.5,991.03,739.23
2018,6,10,15,30,869.0,85.0,4.8,26.6,694.0,973.55,729.16
2018,6,10,15,45,856.5,82.5,5.0,25.85,650.0,951.15,719.46
2018,6,10,16,0,844.0,80.0,5.2,25.1,606.0,926.11,707.67
2018,6,10,16,15,827.0,77.5,5.2,24.55,559.0,894.32,689.0
2018,6,10,16,30,810.0,75.0,5.2,24.0,512.0,860.47,668.62
2018,6,10,16,45,788.0,71.5,5.25,23.4,463.0,828.01,649.29
2018,6,10,17,0,766.0,68.0,5.3,22.8,414.0,784.84,621.57
2018,6,10,17,15,735.0,65.0,5.2,22.1,364.5,733.53,586.56
2018,6,10,17,30,704.0,62.0,5.1,21.4,315.0,681.92,550.26
2018,6,10,17,45,661.0,57.5,5.05,20.65,266.0,618.9,504.04
2018,6,10,18,0,618.0,53.0,5.0,19.9,217.0,557.09,456.76
2018,6,10,18,15,553.0,47.5,4.8,19.15,171.5,485.46,399.0
2018,6,10,18,30,488.0,42.0,4.6,18.4,126.0,413.23,337.25
2018,6,10,18,45,387.0,35.0,4.45,17.6,88.5,321.05,255.61
2018,6,10,19,0,286.0,28.0,4.3,16.8,51.0,232.71,150.22
2018,6,10,19,15,169.0,17.5,4.2,16.35,29.0,106.16,0.0
2018,6,10,19,30,52.0,7.0,4.1,15.9,7.0,6.37,0.0
2018,6,10,19,45,26.0,3.5,4.0,15.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,11,4,45,71.5,9.0,2.0,11.8,11.5,8.19,0.0
2018,6,11,5,0,143.0,18.0,2.2,12.2,23.0,16.37,0.0
2018,6,11,5,15,264.5,27.5,2.2,12.75,54.5,22.74,10.72
2018,6,11,5,30,386.0,37.0,2.2,13.3,86.0,29.82,20.09
2018,6,11,5,45,467.0,44.0,2.25,13.9,128.5,34.4,24.74
2018,6,11,6,0,548.0,51.0,2.3,14.5,171.0,38.89,29.01
2018,6,11,6,15,601.5,55.5,2.2,15.5,218.5,41.17,31.08
2018,6,11,6,30,655.0,60.0,2.1,16.5,266.0,47.49,36.59
2018,6,11,6,45,692.0,64.5,2.0,17.5,316.0,49.83,38.45
2018,6,11,7,0,729.0,69.0,1.9,18.5,366.0,52.09,40.16
2018,6,11,7,15,757.0,71.5,2.0,19.5,415.5,52.68,40.37
2018,6,11,7,30,785.0,74.0,2.1,20.5,465.0,53.26,40.56
2018,6,11,7,45,805.5,77.0,2.2,21.5,513.5,54.08,40.94
2018,6,11,8,0,826.0,80.0,2.3,22.5,562.0,76.66,48.0
2018,6,11,8,15,842.5,81.5,2.35,23.2,608.0,123.0,64.7
2018,6,11,8,30,859.0,83.0,2.4,23.9,654.0,171.4,94.95
2018,6,11,8,45,872.0,84.5,2.4,24.55,696.5,221.11,132.94
2018,6,11,9,0,885.0,86.0,2.4,25.2,739.0,272.22,175.24
2018,6,11,9,15,888.0,91.0,2.4,25.85,775.0,324.27,219.66
2018,6,11,9,30,891.0,96.0,2.4,26.5,811.0,376.37,263.84
2018,6,11,9,45,886.5,104.5,2.4,27.2,840.0,428.03,306.77
2018,6,11,10,0,882.0,113.0,2.4,27.9,869.0,478.64,347.57
2018,6,11,10,15,889.0,113.5,2.4,28.35,895.5,527.66,386.22
2018,6,11,10,30,896.0,114.0,2.4,28.8,922.0,576.32,423.41
2018,6,11,10,45,901.5,114.5,2.45,29.3,942.5,623.55,458.57
2018,6,11,11,0,907.0,115.0,2.5,29.8,963.0,669.9,492.12
2018,6,11,11,15,910.5,115.5,2.55,30.15,976.5,713.86,523.46
2018,6,11,11,30,914.0,116.0,2.6,30.5,990.0,756.44,553.14
2018,6,11,11,45,916.0,115.5,2.65,30.9,996.0,795.52,578.22
2018,6,11,12,0,918.0,115.0,2.7,31.3,1002.0,832.78,601.82
2018,6,11,12,15,919.0,114.0,2.75,31.55,1000.5,866.8,623.5
2018,6,11,12,30,920.0,113.0,2.8,31.8,999.0,898.57,643.65
2018,6,11,12,45,921.5,111.5,2.85,32.05,991.5,927.9,662.18
2018,6,11,13,0,923.0,110.0,2.9,32.3,984.0,954.63,679.03
2018,6,11,13,15,920.5,109.0,3.0,32.4,968.0,975.33,692.89
2018,6,11,13,30,918.0,108.0,3.1,32.5,952.0,993.0,704.95
2018,6,11,13,45,889.0,121.5,3.15,32.6,922.0,996.45,707.74
2018,6,11,14,0,860.0,135.0,3.2,32.7,892.0,996.39,708.54
2018,6,11,14,15,867.5,125.0,3.3,32.7,867.0,1005.38,715.9
2018,6,11,14,30,875.0,115.0,3.4,32.7,842.0,1010.95,721.16
2018,6,11,14,45,878.5,107.5,3.45,32.65,811.0,1011.77,723.34
2018,6,11,15,0,882.0,100.0,3.5,32.6,780.0,1009.17,723.51
2018,6,11,15,15,871.0,98.0,3.5,32.6,739.5,994.99,715.89
2018,6,11,15,30,860.0,96.0,3.5,32.6,699.0,977.85,706.53
2018,6,11,15,45,841.0,94.5,3.6,32.2,653.0,950.63,692.42
2018,6,11,16,0,822.0,93.0,3.7,31.8,607.0,931.06,683.28
2018,6,11,16,15,804.0,90.5,3.7,31.3,560.0,898.81,665.18
2018,6,11,16,30,786.0,88.0,3.7,30.8,513.0,864.48,645.49
2018,6,11,16,45,768.0,83.0,3.75,30.35,465.5,825.14,622.1
2018,6,11,17,0,750.0,78.0,3.8,29.9,418.0,784.17,597.0
2018,6,11,17,15,717.5,74.5,3.75,28.95,368.0,731.3,563.43
2018,6,11,17,30,685.0,71.0,3.7,28.0,318.0,683.03,532.01
2018,6,11,17,45,638.0,66.0,3.7,27.05,268.5,617.24,486.31
2018,6,11,18,0,591.0,61.0,3.7,26.1,219.0,553.09,439.7
2018,6,11,18,15,522.0,54.5,3.8,24.85,172.5,473.32,379.07
2018,6,11,18,30,453.0,48.0,3.9,23.6,126.0,397.71,317.34
2018,6,11,18,45,348.0,39.0,3.95,22.35,88.0,301.32,235.4
2018,6,11,19,0,243.0,30.0,4.0,21.1,50.0,209.94,135.35
2018,6,11,19,15,140.5,18.5,4.1,20.3,28.5,91.98,0.0
2018,6,11,19,30,38.0,7.0,4.2,19.5,7.0,6.37,0.0
2018,6,11,19,45,19.0,3.5,4.25,18.7,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.25,17.55,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,12,4,45,81.0,9.0,2.0,13.95,12.0,8.19,0.0
2018,6,12,5,0,162.0,18.0,2.2,14.4,24.0,16.37,0.0
2018,6,12,5,15,290.0,27.0,2.3,15.1,56.5,22.3,10.27
2018,6,12,5,30,418.0,36.0,2.4,15.8,89.0,28.98,19.14
2018,6,12,5,45,499.5,42.0,2.55,16.5,132.5,32.78,23.03
2018,6,12,6,0,581.0,48.0,2.7,17.2,176.0,36.56,26.61
2018,6,12,6,15,633.0,52.5,2.6,18.1,224.0,42.54,31.94
2018,6,12,6,30,685.0,57.0,2.5,19.0,272.0,45.15,34.15
2018,6,12,6,45,721.5,60.5,2.35,19.85,322.5,46.82,35.44
2018,6,12,7,0,758.0,64.0,2.2,20.7,373.0,48.45,36.64
2018,6,12,7,15,785.0,67.0,2.2,22.0,423.5,49.59,37.29
2018,6,12,7,30,812.0,70.0,2.2,23.3,474.0,59.14,45.08
2018,6,12,7,45,831.5,72.0,2.2,24.6,522.5,60.28,45.63
2018,6,12,8,0,851.0,74.0,2.2,25.9,571.0,73.17,44.3
2018,6,12,8,15,866.5,76.0,2.25,26.8,617.5,120.93,61.32
2018,6,12,8,30,882.0,78.0,2.3,27.7,664.0,170.69,91.97
2018,6,12,8,45,894.0,79.5,2.4,28.6,706.5,221.33,130.05
2018,6,12,9,0,906.0,81.0,2.5,29.5,749.0,273.27,172.33
2018,6,12,9,15,915.0,82.5,2.65,30.15,787.0,325.48,216.26
2018,6,12,9,30,924.0,84.0,2.8,30.8,825.0,378.31,260.57
2018,6,12,9,45,931.5,84.5,2.9,31.45,857.5,430.21,303.42
2018,6,12,10,0,939.0,85.0,3.0,32.1,890.0,482.13,345.18
