Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,10,15,944.0,86.5,3.05,32.6,917.0,533.45,385.39
2018,6,12,10,30,949.0,88.0,3.1,33.1,944.0,584.16,423.92
2018,6,12,10,45,952.5,89.0,3.2,33.55,964.0,632.79,460.11
2018,6,12,11,0,956.0,90.0,3.3,34.0,984.0,680.28,494.52
2018,6,12,11,15,958.5,90.0,3.4,34.15,996.5,724.95,526.81
2018,6,12,11,30,961.0,90.0,3.5,34.3,1009.0,768.01,556.63
2018,6,12,11,45,961.5,90.5,3.6,34.5,1014.5,808.23,582.94
2018,6,12,12,0,962.0,91.0,3.7,34.7,1020.0,846.42,607.76
2018,6,12,12,15,960.0,92.0,3.85,34.65,1018.0,880.79,630.87
2018,6,12,12,30,958.0,93.0,4.0,34.6,1016.0,912.67,652.38
2018,6,12,12,45,953.5,95.0,4.1,34.6,1006.0,940.63,671.0
2018,6,12,13,0,949.0,97.0,4.2,34.6,996.0,965.72,687.82
2018,6,12,13,15,946.0,96.5,4.3,34.45,980.0,986.77,702.57
2018,6,12,13,30,943.0,96.0,4.4,34.3,964.0,1004.7,715.46
2018,6,12,13,45,909.0,112.0,4.45,34.15,931.5,1006.23,717.68
2018,6,12,14,0,875.0,128.0,4.5,34.0,899.0,1004.05,717.77
2018,6,12,14,15,867.0,126.0,4.55,33.75,868.5,1005.88,720.88
2018,6,12,14,30,859.0,124.0,4.6,33.5,838.0,1004.5,722.02
2018,6,12,14,45,811.5,139.5,4.65,33.25,791.0,990.8,715.29
2018,6,12,15,0,764.0,155.0,4.7,33.0,744.0,962.87,699.33
2018,6,12,15,15,783.0,136.5,4.7,33.0,712.5,961.83,700.27
2018,6,12,15,30,802.0,118.0,4.7,33.0,681.0,956.77,698.51
2018,6,12,15,45,831.5,99.5,4.65,32.25,650.5,957.76,702.85
2018,6,12,16,0,861.0,81.0,4.6,31.5,620.0,944.4,697.68
2018,6,12,16,15,845.5,78.5,4.55,30.9,573.0,913.85,680.56
2018,6,12,16,30,830.0,76.0,4.5,30.3,526.0,881.11,661.83
2018,6,12,16,45,808.0,73.0,4.5,29.65,476.5,848.95,643.52
2018,6,12,17,0,786.0,70.0,4.5,29.0,427.0,805.99,617.15
2018,6,12,17,15,756.0,66.5,4.45,28.05,376.5,754.32,584.33
2018,6,12,17,30,726.0,63.0,4.4,27.1,326.0,702.22,550.01
2018,6,12,17,45,683.0,59.0,4.3,26.1,276.0,639.08,505.93
2018,6,12,18,0,640.0,55.0,4.2,25.1,226.0,577.0,460.6
2018,6,12,18,15,575.5,49.5,4.15,23.95,179.5,505.07,405.56
2018,6,12,18,30,511.0,44.0,4.1,22.8,133.0,432.03,345.8
2018,6,12,18,45,407.0,36.5,4.05,21.65,93.5,335.98,263.6
2018,6,12,19,0,303.0,29.0,4.0,20.5,54.0,245.39,161.84
2018,6,12,19,15,179.5,18.0,4.05,19.75,30.5,112.55,0.0
2018,6,12,19,30,56.0,7.0,4.1,19.0,7.0,6.37,0.0
2018,6,12,19,45,28.0,3.5,4.15,18.25,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,13,4,45,77.0,9.0,3.2,12.65,12.0,8.19,0.0
2018,6,13,5,0,154.0,18.0,3.3,12.9,24.0,16.37,0.0
2018,6,13,5,15,284.0,28.0,3.25,13.5,57.0,23.25,11.03
2018,6,13,5,30,414.0,38.0,3.2,14.1,90.0,30.8,20.84
2018,6,13,5,45,499.0,44.0,3.2,14.75,134.0,34.5,24.72
2018,6,13,6,0,584.0,50.0,3.2,15.4,178.0,38.21,28.28
2018,6,13,6,15,637.5,54.5,3.1,16.3,227.0,44.31,33.75
2018,6,13,6,30,691.0,59.0,3.0,17.2,276.0,46.86,35.92
2018,6,13,6,45,728.5,62.5,2.9,18.05,327.0,48.47,37.15
2018,6,13,7,0,766.0,66.0,2.8,18.9,378.0,50.05,38.31
2018,6,13,7,15,793.0,69.0,2.7,19.7,429.0,51.13,38.99
2018,6,13,7,30,820.0,72.0,2.6,20.5,480.0,52.16,39.61
2018,6,13,7,45,840.0,74.5,2.5,21.3,529.5,62.05,47.8
2018,6,13,8,0,860.0,77.0,2.4,22.1,579.0,75.24,46.71
2018,6,13,8,15,875.0,79.0,2.35,22.95,625.5,123.44,64.09
2018,6,13,8,30,890.0,81.0,2.3,23.8,672.0,173.6,95.41
2018,6,13,8,45,902.0,82.5,2.3,24.7,715.0,224.67,134.31
2018,6,13,9,0,914.0,84.0,2.3,25.6,758.0,277.04,177.45
2018,6,13,9,15,919.5,87.0,2.3,26.4,795.0,329.8,222.22
2018,6,13,9,30,925.0,90.0,2.3,27.2,832.0,382.83,266.9
2018,6,13,9,45,926.0,94.0,2.3,28.0,862.5,434.95,309.98
2018,6,13,10,0,927.0,98.0,2.3,28.8,893.0,486.52,351.3
2018,6,13,10,15,932.5,99.0,2.3,29.5,919.5,537.23,390.71
2018,6,13,10,30,938.0,100.0,2.3,30.2,946.0,587.39,428.37
2018,6,13,10,45,942.0,101.0,2.35,30.85,966.5,635.93,463.93
2018,6,13,11,0,946.0,102.0,2.4,31.5,987.0,683.4,497.67
2018,6,13,11,15,948.5,102.5,2.5,32.0,1000.0,728.21,529.23
2018,6,13,11,30,951.0,103.0,2.6,32.5,1013.0,771.48,558.65
2018,6,13,11,45,952.5,102.5,2.7,33.0,1018.5,811.43,583.96
2018,6,13,12,0,954.0,102.0,2.8,33.5,1024.0,849.43,607.79
2018,6,13,12,15,951.0,103.5,2.95,33.75,1021.0,883.37,629.81
2018,6,13,12,30,948.0,105.0,3.1,34.0,1018.0,914.82,650.2
2018,6,13,12,45,941.0,107.0,3.3,34.3,1006.5,940.54,667.12
2018,6,13,13,0,934.0,109.0,3.5,34.6,995.0,963.3,682.2
2018,6,13,13,15,931.0,108.5,3.7,34.45,979.0,984.31,697.52
2018,6,13,13,30,928.0,108.0,3.9,34.3,963.0,1002.27,711.01
2018,6,13,13,45,909.5,115.0,4.15,34.2,935.5,1009.63,718.03
2018,6,13,14,0,891.0,122.0,4.4,34.1,908.0,1013.64,723.05
2018,6,13,14,15,861.5,132.0,4.6,33.7,871.0,1006.53,721.62
2018,6,13,14,30,832.0,142.0,4.8,33.3,834.0,1008.1,726.09
2018,6,13,14,45,846.0,127.5,5.0,32.9,805.5,1000.87,725.35
2018,6,13,15,0,860.0,113.0,5.2,32.5,777.0,1001.8,730.07
2018,6,13,15,15,849.5,110.0,5.2,32.5,737.0,987.41,722.03
2018,6,13,15,30,839.0,107.0,5.2,32.5,697.0,980.73,719.3
2018,6,13,15,45,835.5,100.0,5.45,31.15,655.5,962.52,714.6
2018,6,13,16,0,832.0,93.0,5.7,29.8,614.0,941.26,707.6
2018,6,13,16,15,814.5,90.0,5.75,28.9,567.0,908.77,690.02
2018,6,13,16,30,797.0,87.0,5.8,28.0,520.0,874.14,670.62
2018,6,13,16,45,773.5,83.5,5.8,27.15,470.5,831.49,644.61
2018,6,13,17,0,750.0,80.0,5.8,26.3,421.0,787.47,616.95
2018,6,13,17,15,718.5,76.0,5.75,25.3,371.0,734.85,582.22
2018,6,13,17,30,687.0,72.0,5.7,24.3,321.0,686.85,549.78
2018,6,13,17,45,643.0,67.0,5.6,23.3,272.0,623.36,503.88
2018,6,13,18,0,599.0,62.0,5.5,22.3,223.0,561.24,457.07
2018,6,13,18,15,533.5,55.0,5.4,21.4,176.5,482.93,394.94
2018,6,13,18,30,468.0,48.0,5.3,20.5,130.0,408.54,331.98
2018,6,13,18,45,368.0,39.5,5.2,19.55,91.5,315.07,250.44
2018,6,13,19,0,268.0,31.0,5.1,18.6,53.0,227.15,153.26
2018,6,13,19,15,157.5,19.0,5.05,18.0,30.0,101.82,0.0
2018,6,13,19,30,47.0,7.0,5.0,17.4,7.0,6.37,0.0
2018,6,13,19,45,23.5,3.5,5.0,16.8,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,15.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,14,4,45,60.0,9.5,4.15,12.45,11.5,8.64,0.0
2018,6,14,5,0,120.0,19.0,4.2,12.6,23.0,17.28,0.0
2018,6,14,5,15,238.0,30.0,4.2,13.1,54.5,23.63,11.31
2018,6,14,5,30,356.0,41.0,4.2,13.6,86.0,33.47,23.17
2018,6,14,5,45,442.0,48.5,4.25,14.1,129.0,38.28,28.1
2018,6,14,6,0,528.0,56.0,4.3,14.6,172.0,43.02,32.63
2018,6,14,6,15,585.0,61.5,4.25,15.05,220.0,45.89,35.32
2018,6,14,6,30,642.0,67.0,4.2,15.5,268.0,48.71,37.81
2018,6,14,6,45,682.0,71.0,4.15,16.0,318.5,50.22,39.03
2018,6,14,7,0,722.0,75.0,4.1,16.5,369.0,56.76,44.61
2018,6,14,7,15,751.5,79.0,4.0,17.0,420.0,58.3,45.71
2018,6,14,7,30,781.0,83.0,3.9,17.5,471.0,59.75,46.72
2018,6,14,7,45,804.0,85.5,3.85,18.0,520.5,59.98,46.66
2018,6,14,8,0,827.0,88.0,3.8,18.5,570.0,71.74,45.02
2018,6,14,8,15,844.0,89.5,3.75,19.05,616.5,127.98,70.03
2018,6,14,8,30,861.0,91.0,3.7,19.6,663.0,176.57,100.86
2018,6,14,8,45,875.5,93.0,3.65,20.15,707.0,227.03,140.09
2018,6,14,9,0,890.0,95.0,3.6,20.7,751.0,279.06,183.98
2018,6,14,9,15,901.5,96.0,3.6,21.25,790.0,330.91,229.12
2018,6,14,9,30,913.0,97.0,3.6,21.8,829.0,383.62,274.92
2018,6,14,9,45,923.0,96.5,3.65,22.35,862.5,435.3,319.29
2018,6,14,10,0,933.0,96.0,3.7,22.9,896.0,487.25,362.8
2018,6,14,10,15,938.5,97.0,3.8,23.35,922.5,538.22,404.64
2018,6,14,10,30,944.0,98.0,3.9,23.8,949.0,588.65,444.87
2018,6,14,10,45,948.5,98.0,4.0,24.25,969.0,636.94,482.47
2018,6,14,11,0,953.0,98.0,4.1,24.7,989.0,684.18,518.3
2018,6,14,11,15,955.5,98.5,4.25,24.95,1002.5,729.25,552.28
2018,6,14,11,30,958.0,99.0,4.4,25.2,1016.0,772.75,583.98
2018,6,14,11,45,959.5,98.5,4.55,25.45,1021.5,812.93,611.67
2018,6,14,12,0,961.0,98.0,4.7,25.7,1027.0,851.12,638.05
2018,6,14,12,15,959.0,99.5,4.85,25.75,1025.0,886.08,662.67
2018,6,14,12,30,957.0,101.0,5.0,25.8,1023.0,918.58,685.65
2018,6,14,12,45,952.5,102.5,5.1,25.8,1013.0,946.26,705.19
2018,6,14,13,0,948.0,104.0,5.2,25.8,1003.0,971.06,722.88
2018,6,14,13,15,944.0,103.0,5.3,25.65,985.5,990.89,737.75
2018,6,14,13,30,940.0,102.0,5.4,25.5,968.0,1007.56,750.64
2018,6,14,13,45,935.5,101.0,5.5,25.3,945.0,1020.51,761.33
2018,6,14,14,0,931.0,100.0,5.6,25.1,922.0,1030.18,769.97
2018,6,14,14,15,924.5,99.0,5.6,24.8,892.5,1034.56,774.8
2018,6,14,14,30,918.0,98.0,5.6,24.5,863.0,1035.63,777.56
2018,6,14,14,45,910.5,96.0,5.65,24.2,827.5,1031.31,777.17
2018,6,14,15,0,903.0,94.0,5.7,23.9,792.0,1023.72,774.7
2018,6,14,15,15,892.0,92.5,5.7,23.9,751.5,1010.04,766.87
2018,6,14,15,30,881.0,91.0,5.7,23.9,711.0,993.35,757.1
2018,6,14,15,45,868.0,88.0,5.55,23.15,666.5,970.03,744.01
2018,6,14,16,0,855.0,85.0,5.4,22.4,622.0,944.01,729.01
2018,6,14,16,15,838.0,82.5,5.3,21.95,574.5,912.3,709.33
2018,6,14,16,30,821.0,80.0,5.2,21.5,527.0,887.91,694.79
2018,6,14,16,45,798.0,77.0,5.1,21.1,477.0,845.82,667.05
2018,6,14,17,0,775.0,74.0,5.0,20.7,427.0,802.3,637.86
2018,6,14,17,15,743.5,70.5,4.95,20.1,376.5,749.69,601.95
2018,6,14,17,30,712.0,67.0,4.9,19.5,326.0,696.71,564.66
2018,6,14,17,45,667.5,62.5,4.8,18.95,276.0,632.14,516.71
2018,6,14,18,0,623.0,58.0,4.7,18.4,226.0,574.27,472.15
2018,6,14,18,15,556.0,52.5,4.55,17.8,179.5,496.08,409.22
2018,6,14,18,30,489.0,47.0,4.4,17.2,133.0,421.83,345.78
2018,6,14,18,45,385.0,39.0,4.25,16.55,94.0,325.6,261.22
2018,6,14,19,0,281.0,31.0,4.1,15.9,55.0,235.8,162.51
2018,6,14,19,15,166.0,19.5,4.05,15.55,31.5,106.98,0.0
2018,6,14,19,30,51.0,8.0,4.0,15.2,8.0,32.47,0.0
2018,6,14,19,45,25.5,4.0,4.0,14.8,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,15,4,45,56.5,9.0,3.9,12.4,11.0,8.19,0.0
2018,6,15,5,0,113.0,18.0,4.0,12.6,22.0,16.37,0.0
2018,6,15,5,15,228.0,29.5,4.15,13.1,53.0,23.22,10.98
2018,6,15,5,30,343.0,41.0,4.3,13.6,84.0,33.46,23.15
2018,6,15,5,45,430.0,49.0,4.45,14.1,127.0,38.7,28.46
2018,6,15,6,0,517.0,57.0,4.6,14.6,170.0,43.84,33.35
2018,6,15,6,15,573.0,62.0,4.65,15.15,217.0,46.25,35.61
2018,6,15,6,30,629.0,67.0,4.7,15.7,264.0,48.64,37.71
2018,6,15,6,45,669.5,71.0,4.7,16.25,314.0,50.15,38.92
2018,6,15,7,0,710.0,75.0,4.7,16.8,364.0,56.69,44.48
2018,6,15,7,15,738.0,78.5,4.75,17.3,413.5,57.82,45.23
2018,6,15,7,30,766.0,82.0,4.8,17.8,463.0,58.89,45.92
2018,6,15,7,45,787.5,84.5,4.85,18.3,511.0,59.13,45.86
2018,6,15,8,0,809.0,87.0,4.9,18.8,559.0,70.37,44.22
2018,6,15,8,15,825.0,90.0,4.9,19.2,605.0,126.6,69.67
2018,6,15,8,30,841.0,93.0,4.9,19.6,651.0,175.08,100.7
2018,6,15,8,45,853.0,95.0,4.95,20.05,692.5,224.05,139.06
2018,6,15,9,0,865.0,97.0,5.0,20.5,734.0,274.32,181.93
2018,6,15,9,15,873.0,99.5,5.05,20.85,771.0,324.96,226.68
2018,6,15,9,30,881.0,102.0,5.1,21.2,808.0,376.14,271.96
2018,6,15,9,45,885.5,105.5,5.1,21.55,840.0,427.06,316.45
2018,6,15,10,0,890.0,109.0,5.1,21.9,872.0,477.8,359.78
2018,6,15,10,15,896.5,109.5,5.2,22.1,898.0,526.89,401.18
2018,6,15,10,30,903.0,110.0,5.3,22.3,924.0,575.57,441.29
2018,6,15,10,45,908.0,110.5,5.35,22.55,944.5,622.78,479.14
2018,6,15,11,0,913.0,111.0,5.4,22.8,965.0,669.06,515.4
2018,6,15,11,15,916.0,110.5,5.5,22.8,977.5,712.09,549.23
2018,6,15,11,30,919.0,110.0,5.6,22.8,990.0,753.67,581.4
2018,6,15,11,45,921.5,110.0,5.65,22.8,996.5,793.68,610.07
2018,6,15,12,0,924.0,110.0,5.7,22.8,1003.0,831.92,637.35
2018,6,15,12,15,923.5,110.0,5.85,22.7,1001.5,865.76,662.18
2018,6,15,12,30,923.0,110.0,6.0,22.6,1000.0,897.29,685.45
2018,6,15,12,45,919.5,111.5,6.1,22.45,991.0,925.08,706.03
2018,6,15,13,0,916.0,113.0,6.2,22.3,982.0,950.15,724.8
2018,6,15,13,15,913.0,112.0,6.25,22.05,966.0,970.43,740.34
2018,6,15,13,30,910.0,111.0,6.3,21.8,950.0,987.68,753.92
2018,6,15,13,45,906.5,109.5,6.35,21.55,927.5,1000.84,764.79
2018,6,15,14,0,903.0,108.0,6.4,21.3,905.0,1010.82,773.61
2018,6,15,14,15,897.5,106.5,6.4,20.95,876.5,1015.61,778.96
2018,6,15,14,30,892.0,105.0,6.4,20.6,848.0,1017.17,782.23
2018,6,15,14,45,885.5,102.5,6.4,20.2,814.0,1013.41,782.08
2018,6,15,15,0,879.0,100.0,6.4,19.8,780.0,1006.45,779.82
2018,6,15,15,15,868.0,98.0,6.4,19.8,740.0,992.45,771.46
2018,6,15,15,30,857.0,96.0,6.4,19.8,700.0,975.49,761.12
2018,6,15,15,45,845.0,93.0,6.25,19.05,656.5,953.56,748.64
2018,6,15,16,0,833.0,90.0,6.1,18.3,613.0,928.98,734.22
2018,6,15,16,15,817.0,86.0,6.0,17.95,566.0,906.61,720.51
2018,6,15,16,30,801.0,82.0,5.9,17.6,519.0,872.1,697.73
2018,6,15,16,45,780.5,78.5,5.75,17.3,470.5,832.14,670.3
2018,6,15,17,0,760.0,75.0,5.6,17.0,422.0,790.67,641.34
2018,6,15,17,15,728.5,71.5,5.45,16.6,372.0,738.51,603.87
2018,6,15,17,30,697.0,68.0,5.3,16.2,322.0,686.01,565.21
2018,6,15,17,45,652.5,63.5,5.15,15.8,273.0,626.8,520.03
2018,6,15,18,0,608.0,59.0,5.0,15.4,224.0,564.75,470.93
2018,6,15,18,15,539.5,54.0,4.8,14.95,178.0,486.67,406.77
2018,6,15,18,30,471.0,49.0,4.6,14.5,132.0,412.49,342.12
2018,6,15,18,45,363.0,40.5,4.4,14.05,93.0,313.62,254.36
2018,6,15,19,0,255.0,32.0,4.2,13.6,54.0,222.06,155.89
2018,6,15,19,15,149.0,20.0,4.1,13.35,31.0,98.43,0.0
2018,6,15,19,30,43.0,8.0,4.0,13.1,8.0,28.56,0.0
2018,6,15,19,45,21.5,4.0,3.9,12.8,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,16,4,45,48.5,9.0,1.9,12.55,11.0,8.19,0.0
2018,6,16,5,0,97.0,18.0,2.1,12.8,22.0,16.37,0.0
2018,6,16,5,15,206.5,30.5,2.2,13.25,52.5,23.99,11.48
2018,6,16,5,30,316.0,43.0,2.3,13.7,83.0,33.44,23.14
2018,6,16,5,45,407.0,51.0,2.4,14.1,125.5,40.44,30.02
2018,6,16,6,0,498.0,59.0,2.5,14.5,168.0,45.5,34.86
2018,6,16,6,15,557.0,64.5,2.5,15.0,215.5,48.22,37.41
2018,6,16,6,30,616.0,70.0,2.5,15.5,263.0,50.92,39.78
2018,6,16,6,45,659.5,74.5,2.5,16.0,313.5,52.7,41.23
2018,6,16,7,0,703.0,79.0,2.5,16.5,364.0,54.43,42.56
2018,6,16,7,15,732.5,82.5,2.45,17.1,414.0,60.86,47.94
2018,6,16,7,30,762.0,86.0,2.4,17.7,464.0,61.81,48.48
2018,6,16,7,45,785.0,88.5,2.4,18.3,513.0,61.94,48.3
2018,6,16,8,0,808.0,91.0,2.4,18.9,562.0,72.75,46.39
2018,6,16,8,15,825.0,93.5,2.45,19.55,608.0,119.06,63.4
2018,6,16,8,30,842.0,96.0,2.5,20.2,654.0,176.87,101.55
2018,6,16,8,45,855.0,98.0,2.5,20.85,696.5,226.09,139.45
2018,6,16,9,0,868.0,100.0,2.5,21.5,739.0,276.72,181.74
2018,6,16,9,15,877.0,102.0,2.6,22.1,776.5,327.45,225.56
2018,6,16,9,30,886.0,104.0,2.7,22.7,814.0,378.83,269.85
2018,6,16,9,45,891.0,107.0,2.8,23.3,846.0,429.84,313.2
2018,6,16,10,0,896.0,110.0,2.9,23.9,878.0,480.72,355.35
2018,6,16,10,15,902.5,110.5,3.05,24.35,904.5,530.11,395.58
2018,6,16,10,30,909.0,111.0,3.2,24.8,931.0,579.1,434.41
2018,6,16,10,45,914.5,111.0,3.35,25.25,951.5,626.5,471.09
2018,6,16,11,0,920.0,111.0,3.5,25.7,972.0,673.0,506.2
2018,6,16,11,15,923.0,112.0,3.7,26.0,985.5,717.57,539.59
2018,6,16,11,30,926.0,113.0,3.9,26.3,999.0,760.71,571.34
2018,6,16,11,45,928.5,112.0,4.1,26.6,1005.0,800.22,598.39
2018,6,16,12,0,931.0,111.0,4.3,26.9,1011.0,837.92,624.05
2018,6,16,12,15,929.5,111.5,4.55,26.9,1009.0,871.65,647.89
2018,6,16,12,30,928.0,112.0,4.8,26.9,1007.0,903.03,670.78
2018,6,16,12,45,924.0,113.5,5.05,26.95,997.5,930.6,691.04
2018,6,16,13,0,920.0,115.0,5.3,27.0,988.0,955.4,709.52
2018,6,16,13,15,917.0,114.0,5.5,26.75,972.0,975.85,725.72
2018,6,16,13,30,914.0,113.0,5.7,26.5,956.0,993.27,740.03
2018,6,16,13,45,909.5,112.0,5.95,26.3,933.5,1006.12,751.57
2018,6,16,14,0,905.0,111.0,6.2,26.1,911.0,1015.78,761.08
2018,6,16,14,15,899.0,110.0,6.35,25.6,882.5,1020.73,767.83
2018,6,16,14,30,893.0,109.0,6.5,25.1,854.0,1022.46,772.54
2018,6,16,14,45,884.0,107.0,6.65,24.65,818.5,1016.87,772.17
2018,6,16,15,0,875.0,105.0,6.8,24.2,783.0,1008.11,769.69
2018,6,16,15,15,863.5,103.5,6.8,24.2,743.0,994.34,761.6
2018,6,16,15,30,852.0,102.0,6.8,24.2,703.0,977.65,751.58
2018,6,16,15,45,840.0,99.5,6.95,22.9,660.5,956.54,743.03
2018,6,16,16,0,828.0,97.0,7.1,21.6,618.0,943.01,739.82
2018,6,16,16,15,811.5,94.5,7.1,20.9,572.0,912.3,721.52
2018,6,16,16,30,795.0,92.0,7.1,20.2,526.0,879.41,701.41
2018,6,16,16,45,772.0,88.0,7.1,19.55,476.5,836.74,673.46
2018,6,16,17,0,749.0,84.0,7.1,18.9,427.0,792.63,643.82
2018,6,16,17,15,715.5,80.0,7.0,18.25,376.5,743.25,609.02
2018,6,16,17,30,682.0,76.0,6.9,17.6,326.0,689.29,569.65
2018,6,16,17,45,634.0,71.5,6.8,16.95,276.5,623.42,519.42
2018,6,16,18,0,586.0,67.0,6.7,16.3,227.0,559.09,468.54
2018,6,16,18,15,514.0,60.5,6.45,15.75,180.0,476.94,400.24
2018,6,16,18,30,442.0,54.0,6.2,15.2,133.0,398.78,331.87
2018,6,16,18,45,332.5,45.0,5.95,14.65,94.0,298.62,242.77
2018,6,16,19,0,223.0,36.0,5.7,14.1,55.0,213.81,151.23
2018,6,16,19,15,128.0,22.0,5.6,13.75,31.5,89.04,0.0
2018,6,16,19,30,33.0,8.0,5.5,13.4,8.0,23.63,0.0
2018,6,16,19,45,16.5,4.0,5.35,13.1,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,45,29.0,9.0,2.15,13.5,10.0,8.19,0.0
2018,6,17,5,0,58.0,18.0,2.2,13.6,20.0,16.37,0.0
2018,6,17,5,15,146.5,33.5,2.25,13.9,49.0,26.32,13.01
2018,6,17,5,30,235.0,49.0,2.3,14.2,78.0,37.97,26.96
2018,6,17,5,45,325.0,59.0,2.35,14.45,119.0,45.03,33.99
2018,6,17,6,0,415.0,69.0,2.4,14.7,160.0,51.93,40.51
2018,6,17,6,15,472.5,77.5,2.45,14.95,206.0,58.81,46.8
2018,6,17,6,30,530.0,86.0,2.5,15.2,252.0,63.38,50.87
2018,6,17,6,45,528.5,99.5,2.5,15.45,289.5,71.4,57.84
2018,6,17,7,0,527.0,113.0,2.5,15.7,327.0,78.63,63.98
2018,6,17,7,15,573.5,118.0,2.45,16.0,379.0,79.63,64.57
2018,6,17,7,30,620.0,123.0,2.4,16.3,431.0,80.36,64.91
2018,6,17,7,45,592.0,143.5,2.35,16.6,461.5,91.3,74.07
2018,6,17,8,0,564.0,164.0,2.3,16.9,492.0,109.61,79.76
2018,6,17,8,15,512.0,195.5,2.25,17.5,512.0,159.96,107.96
2018,6,17,8,30,460.0,227.0,2.2,18.1,532.0,204.18,140.35
2018,6,17,8,45,542.0,213.5,2.15,18.75,595.5,237.91,162.72
2018,6,17,9,0,624.0,200.0,2.1,19.4,659.0,276.84,191.77
2018,6,17,9,15,623.5,209.5,2.0,19.9,688.5,319.51,227.95
2018,6,17,9,30,623.0,219.0,1.9,20.4,718.0,362.28,263.94
2018,6,17,9,45,692.5,194.5,1.85,20.95,770.5,406.98,299.79
2018,6,17,10,0,762.0,170.0,1.8,21.5,823.0,462.33,343.33
2018,6,17,10,15,819.5,146.5,1.8,21.95,868.5,512.91,383.21
2018,6,17,10,30,877.0,123.0,1.8,22.4,914.0,570.64,427.45
2018,6,17,10,45,883.0,123.0,1.8,22.8,934.0,616.98,462.41
2018,6,17,11,0,889.0,123.0,1.8,23.2,954.0,662.54,495.85
2018,6,17,11,15,892.5,123.0,1.85,23.6,967.5,705.45,526.87
2018,6,17,11,30,896.0,123.0,1.9,24.0,981.0,747.03,556.25
2018,6,17,11,45,899.5,122.0,1.95,24.4,987.5,786.31,582.22
2018,6,17,12,0,903.0,121.0,2.0,24.8,994.0,823.93,606.46
2018,6,17,12,15,903.5,121.0,2.05,25.1,993.5,858.12,628.49
2018,6,17,12,30,904.0,121.0,2.1,25.4,993.0,890.16,649.01
2018,6,17,12,45,903.0,120.5,2.15,25.7,984.5,918.07,666.8
2018,6,17,13,0,902.0,120.0,2.2,26.0,976.0,943.37,682.9
2018,6,17,13,15,899.5,118.0,2.25,26.15,960.0,963.07,695.84
2018,6,17,13,30,897.0,116.0,2.3,26.3,944.0,979.77,706.98
2018,6,17,13,45,893.0,115.0,2.35,26.45,922.0,992.93,715.98
2018,6,17,14,0,889.0,114.0,2.4,26.6,900.0,1002.96,723.12
2018,6,17,14,15,883.0,112.0,2.45,26.7,871.0,1006.8,726.61
2018,6,17,14,30,877.0,110.0,2.5,26.8,842.0,1007.43,728.23
2018,6,17,14,45,869.5,107.5,2.55,26.85,807.5,1002.81,726.8
2018,6,17,15,0,862.0,105.0,2.6,26.9,773.0,995.06,723.5
2018,6,17,15,15,850.0,103.0,2.6,26.9,733.0,980.29,715.46
2018,6,17,15,30,838.0,101.0,2.6,26.9,693.0,962.65,705.69
2018,6,17,15,45,824.0,98.5,2.75,26.7,649.5,950.01,701.12
2018,6,17,16,0,810.0,96.0,2.9,26.5,606.0,924.45,687.82
2018,6,17,16,15,791.0,93.5,3.05,26.2,559.5,891.69,669.75
2018,6,17,16,30,772.0,91.0,3.2,25.9,513.0,856.91,649.91
2018,6,17,16,45,746.0,87.5,3.3,25.65,463.5,812.68,622.56
2018,6,17,17,0,720.0,84.0,3.4,25.4,414.0,767.24,593.68
2018,6,17,17,15,685.5,79.5,3.6,24.75,364.0,717.16,561.85
2018,6,17,17,30,651.0,75.0,3.8,24.1,314.0,662.68,525.4
2018,6,17,17,45,603.0,70.0,3.95,23.45,265.5,597.24,478.83
2018,6,17,18,0,555.0,65.0,4.1,22.8,217.0,533.49,431.4
2018,6,17,18,15,488.0,58.5,4.25,21.8,172.0,456.26,371.08
2018,6,17,18,30,421.0,52.0,4.4,20.8,127.0,382.87,310.19
2018,6,17,18,45,323.5,42.0,4.5,19.85,89.5,290.77,231.1
2018,6,17,19,0,226.0,32.0,4.6,18.9,52.0,209.13,146.14
2018,6,17,19,15,132.0,19.5,4.65,18.15,29.5,89.02,0.0
2018,6,17,19,30,38.0,7.0,4.7,17.4,7.0,25.22,0.0
2018,6,17,19,45,19.0,3.5,4.75,16.65,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,15.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,4,45,52.0,8.5,2.55,13.25,10.5,7.73,0.0
2018,6,18,5,0,104.0,17.0,2.8,13.6,21.0,15.46,0.0
2018,6,18,5,15,209.0,29.0,2.9,14.15,50.5,22.81,10.41
2018,6,18,5,30,314.0,41.0,3.0,14.7,80.0,33.45,23.01
2018,6,18,5,45,365.0,51.0,3.1,15.25,116.0,40.35,29.77
2018,6,18,6,0,416.0,61.0,3.2,15.8,152.0,46.96,35.94
2018,6,18,6,15,385.0,77.5,3.15,16.35,178.5,57.0,44.94
2018,6,18,6,30,354.0,94.0,3.1,16.9,205.0,67.43,54.08
2018,6,18,6,45,411.5,105.0,3.05,17.45,255.5,73.99,59.64
2018,6,18,7,0,469.0,116.0,3.0,18.0,306.0,80.26,64.82
2018,6,18,7,15,580.5,108.0,2.95,18.6,374.5,72.23,57.5
2018,6,18,7,30,692.0,100.0,2.9,19.2,443.0,64.84,50.79
2018,6,18,7,45,731.0,99.5,2.85,19.85,495.0,69.4,54.4
2018,6,18,8,0,770.0,99.0,2.8,20.5,547.0,76.67,50.21
2018,6,18,8,15,788.5,101.0,2.75,21.05,592.5,120.74,65.87
2018,6,18,8,30,807.0,103.0,2.7,21.6,638.0,167.25,94.91
2018,6,18,8,45,821.5,105.0,2.7,22.2,680.0,215.33,131.73
2018,6,18,9,0,836.0,107.0,2.7,22.8,722.0,273.28,179.38
2018,6,18,9,15,843.5,110.0,2.75,23.3,758.5,322.68,221.87
2018,6,18,9,30,851.0,113.0,2.8,23.8,795.0,372.6,264.78
2018,6,18,9,45,854.0,117.5,2.85,24.35,825.5,422.2,306.77
2018,6,18,10,0,857.0,122.0,2.9,24.9,856.0,471.53,347.46
2018,6,18,10,15,864.0,123.0,3.0,25.4,882.5,519.74,386.36
2018,6,18,10,30,871.0,124.0,3.1,25.9,909.0,567.66,423.96
2018,6,18,10,45,876.5,124.0,3.15,26.4,929.0,613.45,458.88
2018,6,18,11,0,882.0,124.0,3.2,26.9,949.0,658.42,492.25
2018,6,18,11,15,885.5,124.5,3.35,27.25,962.5,701.45,524.09
2018,6,18,11,30,889.0,125.0,3.5,27.6,976.0,743.19,554.37
2018,6,18,11,45,892.5,124.5,3.6,28.0,983.0,782.65,581.11
2018,6,18,12,0,896.0,124.0,3.7,28.4,990.0,820.5,606.06
2018,6,18,12,15,871.5,141.0,3.85,28.55,982.5,848.47,625.05
2018,6,18,12,30,847.0,158.0,4.0,28.7,975.0,873.06,641.83
2018,6,18,12,45,849.5,154.5,4.15,28.85,967.5,900.65,660.68
2018,6,18,13,0,852.0,151.0,4.3,29.0,960.0,925.86,677.93
2018,6,18,13,15,861.0,141.0,4.45,28.95,947.0,948.54,694.12
2018,6,18,13,30,870.0,131.0,4.6,28.9,934.0,968.36,708.53
2018,6,18,13,45,866.5,129.0,4.7,28.85,912.0,980.95,718.24
2018,6,18,14,0,863.0,127.0,4.8,28.8,890.0,990.46,726.18
2018,6,18,14,15,870.5,117.5,4.85,28.6,865.5,1000.01,734.37
2018,6,18,14,30,878.0,108.0,4.9,28.4,841.0,1006.2,740.48
2018,6,18,14,45,814.0,132.5,4.95,28.15,790.0,985.5,728.95
2018,6,18,15,0,750.0,157.0,5.0,27.9,739.0,951.07,708.27
2018,6,18,15,15,757.0,144.0,5.0,27.9,705.0,944.47,705.43
2018,6,18,15,30,764.0,131.0,5.0,27.9,671.0,934.54,700.27
2018,6,18,15,45,787.5,113.0,5.05,27.15,638.5,931.63,702.54
2018,6,18,16,0,811.0,95.0,5.1,26.4,606.0,924.36,701.87
2018,6,18,16,15,793.0,91.5,5.15,25.85,559.0,891.32,682.65
2018,6,18,16,30,775.0,88.0,5.2,25.3,512.0,856.21,661.77
2018,6,18,16,45,751.5,84.0,5.2,24.75,463.5,813.6,634.79
2018,6,18,17,0,728.0,80.0,5.2,24.2,415.0,769.66,606.27
2018,6,18,17,15,696.0,76.0,5.15,23.5,365.5,717.38,570.88
2018,6,18,17,30,664.0,72.0,5.1,22.8,316.0,669.65,537.86
2018,6,18,17,45,620.0,67.0,5.0,22.1,268.0,606.97,491.9
2018,6,18,18,0,576.0,62.0,4.9,21.4,220.0,545.73,445.25
2018,6,18,18,15,511.5,55.5,4.75,20.65,175.0,469.61,384.61
2018,6,18,18,30,447.0,49.0,4.6,19.9,130.0,397.31,323.38
2018,6,18,18,45,351.0,40.5,4.4,19.2,92.0,306.97,244.77
2018,6,18,19,0,255.0,32.0,4.2,18.5,54.0,224.03,158.08
2018,6,18,19,15,150.5,20.0,4.1,18.05,31.0,125.01,0.0
2018,6,18,19,30,46.0,8.0,4.0,17.6,8.0,30.14,0.0
2018,6,18,19,45,23.0,4.0,3.85,17.15,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,4,45,62.5,9.0,2.9,13.3,11.0,8.19,0.0
2018,6,19,5,0,125.0,18.0,3.0,13.5,22.0,16.37,0.0
2018,6,19,5,15,240.0,28.0,3.0,13.9,52.0,23.27,10.63
2018,6,19,5,30,355.0,38.0,3.0,14.3,82.0,30.75,20.74
2018,6,19,5,45,423.5,46.0,3.0,14.7,121.5,36.09,26.1
2018,6,19,6,0,492.0,54.0,3.0,15.1,161.0,41.27,31.01
2018,6,19,6,15,515.0,64.5,3.0,15.45,202.0,48.08,37.21
2018,6,19,6,30,538.0,75.0,3.0,15.8,243.0,54.5,42.9
2018,6,19,6,45,593.0,79.5,3.0,16.15,294.5,56.11,44.21
2018,6,19,7,0,648.0,84.0,3.0,16.5,346.0,57.7,45.44
2018,6,19,7,15,706.5,81.5,3.0,16.85,402.0,59.93,47.18
2018,6,19,7,30,765.0,79.0,3.0,17.2,458.0,56.76,44.18
2018,6,19,7,45,757.5,91.0,3.0,17.55,498.5,63.51,49.82
2018,6,19,8,0,750.0,103.0,3.0,17.9,539.0,78.61,52.87
2018,6,19,8,15,767.0,107.5,3.0,18.5,585.0,123.29,69.52
2018,6,19,8,30,784.0,112.0,3.0,19.1,631.0,170.27,99.33
2018,6,19,8,45,829.5,101.5,3.0,19.75,682.5,222.48,138.38
2018,6,19,9,0,875.0,91.0,3.0,20.4,734.0,270.36,177.46
2018,6,19,9,15,887.0,91.5,3.0,21.2,773.0,321.08,221.36
2018,6,19,9,30,899.0,92.0,3.0,22.0,812.0,372.73,265.91
2018,6,19,9,45,909.5,91.0,3.05,22.75,845.0,423.39,309.11
2018,6,19,10,0,920.0,90.0,3.1,23.5,878.0,474.39,351.45
2018,6,19,10,15,925.5,91.0,3.15,24.15,904.5,524.66,392.15
2018,6,19,10,30,931.0,92.0,3.2,24.8,931.0,574.4,431.18
2018,6,19,10,45,935.5,92.5,3.2,25.45,951.5,622.44,467.64
2018,6,19,11,0,940.0,93.0,3.2,26.1,972.0,669.47,502.25
2018,6,19,11,15,943.5,93.5,3.3,26.55,986.0,714.64,535.34
2018,6,19,11,30,947.0,94.0,3.4,27.0,1000.0,758.35,566.19
2018,6,19,11,45,948.0,94.0,3.45,27.45,1006.0,798.16,592.23
2018,6,19,12,0,949.0,94.0,3.5,27.9,1012.0,836.0,616.71
2018,6,19,12,15,946.0,96.0,3.6,28.15,1010.0,870.22,639.34
2018,6,19,12,30,943.0,98.0,3.7,28.4,1008.0,901.99,660.28
2018,6,19,12,45,935.5,102.5,3.8,28.7,998.5,929.51,678.25
2018,6,19,13,0,928.0,107.0,3.9,29.0,989.0,954.16,694.35
2018,6,19,13,15,925.5,106.0,4.0,29.05,973.0,975.19,708.83
2018,6,19,13,30,923.0,105.0,4.1,29.1,957.0,993.19,721.44
2018,6,19,13,45,920.0,104.0,4.2,29.15,935.5,1007.58,731.82
2018,6,19,14,0,917.0,103.0,4.3,29.2,914.0,1018.81,740.28
2018,6,19,14,15,911.5,101.0,4.45,29.0,885.0,1023.26,745.5
2018,6,19,14,30,906.0,99.0,4.6,28.8,856.0,1024.42,748.73
2018,6,19,14,45,897.5,98.0,4.7,28.55,821.5,1020.41,748.79
2018,6,19,15,0,889.0,97.0,4.8,28.3,787.0,1013.22,747.03
2018,6,19,15,15,878.0,94.5,4.8,28.3,746.5,998.71,738.91
2018,6,19,15,30,867.0,92.0,4.8,28.3,706.0,981.19,728.9
2018,6,19,15,45,853.0,90.0,4.9,27.45,662.0,958.46,718.67
2018,6,19,16,0,839.0,88.0,5.0,26.6,618.0,933.14,706.51
2018,6,19,16,15,821.0,86.0,5.05,25.9,571.0,911.35,695.84
2018,6,19,16,30,803.0,84.0,5.1,25.2,524.0,877.6,676.52
2018,6,19,16,45,780.0,81.0,5.15,24.45,475.0,836.09,651.4
2018,6,19,17,0,757.0,78.0,5.2,23.7,426.0,793.17,624.58
2018,6,19,17,15,726.0,74.0,5.15,22.75,376.0,740.95,590.04
2018,6,19,17,30,695.0,70.0,5.1,21.8,326.0,688.34,554.04
2018,6,19,17,45,652.0,65.5,5.1,20.8,277.0,630.59,512.88
2018,6,19,18,0,609.0,61.0,5.1,19.8,228.0,569.65,467.25
2018,6,19,18,15,544.5,54.5,4.95,19.0,181.5,492.27,405.51
2018,6,19,18,30,480.0,48.0,4.8,18.2,135.0,418.69,343.16
2018,6,19,18,45,382.5,40.0,4.7,17.35,96.0,326.64,262.76
2018,6,19,19,0,285.0,32.0,4.6,16.5,57.0,241.97,173.55
2018,6,19,19,15,169.5,20.0,4.55,16.1,32.5,133.62,0.0
2018,6,19,19,30,54.0,8.0,4.5,15.7,8.0,34.15,0.0
2018,6,19,19,45,27.0,4.0,4.4,15.3,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,4,45,74.5,9.0,3.55,12.2,11.5,0.0,0.0
2018,6,20,5,0,149.0,18.0,3.7,12.4,23.0,16.37,0.0
2018,6,20,5,15,274.0,27.5,3.8,12.9,54.5,22.86,10.26
2018,6,20,5,30,399.0,37.0,3.9,13.4,86.0,29.96,20.11
2018,6,20,5,45,481.5,43.5,3.95,13.95,129.0,34.11,24.43
2018,6,20,6,0,564.0,50.0,4.0,14.5,172.0,38.22,28.38
2018,6,20,6,15,618.5,55.0,4.05,15.05,220.5,40.95,30.92
2018,6,20,6,30,673.0,60.0,4.1,15.6,269.0,47.69,36.89
2018,6,20,6,45,711.0,63.5,4.15,16.2,319.5,49.25,38.13
2018,6,20,7,0,749.0,67.0,4.2,16.8,370.0,50.78,39.29
2018,6,20,7,15,776.5,70.0,4.2,17.4,420.5,51.82,39.98
2018,6,20,7,30,804.0,73.0,4.2,18.0,471.0,52.82,40.6
2018,6,20,7,45,826.0,75.5,4.2,18.65,521.0,62.62,48.83
2018,6,20,8,0,848.0,78.0,4.2,19.3,571.0,72.83,47.39
2018,6,20,8,15,864.5,80.0,4.15,19.9,618.0,120.36,63.71
2018,6,20,8,30,881.0,82.0,4.1,20.5,665.0,170.01,94.66
2018,6,20,8,45,893.5,83.5,4.05,21.1,708.0,220.57,133.69
2018,6,20,9,0,906.0,85.0,4.0,21.7,751.0,272.51,177.44
2018,6,20,9,15,910.0,89.5,4.0,22.3,788.0,325.45,223.62
2018,6,20,9,30,914.0,94.0,4.0,22.9,825.0,378.56,269.85
2018,6,20,9,45,911.5,102.0,4.05,23.5,856.5,431.75,315.43
2018,6,20,10,0,909.0,110.0,4.1,24.1,888.0,484.11,359.12
2018,6,20,10,15,916.0,110.5,4.15,24.5,915.5,534.4,400.3
2018,6,20,10,30,923.0,111.0,4.2,24.9,943.0,584.33,440.06
2018,6,20,10,45,928.0,111.5,4.3,25.3,963.5,632.53,477.58
2018,6,20,11,0,933.0,112.0,4.4,25.7,984.0,679.79,513.46
2018,6,20,11,15,936.0,112.0,4.55,25.85,997.5,724.18,547.27
2018,6,20,11,30,939.0,112.0,4.7,26.0,1011.0,767.11,579.55
2018,6,20,11,45,942.5,111.5,4.8,26.2,1018.5,808.38,608.09
2018,6,20,12,0,946.0,111.0,4.9,26.4,1026.0,847.9,635.22
2018,6,20,12,15,947.0,110.5,5.0,26.4,1025.5,883.44,660.06
2018,6,20,12,30,948.0,110.0,5.1,26.4,1025.0,916.72,683.35
2018,6,20,12,45,948.0,108.5,5.2,26.4,1016.5,945.74,703.76
2018,6,20,13,0,948.0,107.0,5.3,26.4,1008.0,972.02,722.41
2018,6,20,13,15,945.0,106.5,5.4,26.2,992.0,993.58,738.55
2018,6,20,13,30,942.0,106.0,5.5,26.0,976.0,1012.04,752.77
2018,6,20,13,45,938.0,104.5,5.55,25.8,953.0,1025.35,763.31
2018,6,20,14,0,934.0,103.0,5.6,25.6,930.0,1035.37,771.8
2018,6,20,14,15,928.0,102.0,5.6,25.3,901.0,1040.62,777.2
2018,6,20,14,30,922.0,101.0,5.6,25.0,872.0,1042.55,780.53
2018,6,20,14,45,914.0,99.5,5.65,24.7,837.0,1038.64,780.42
2018,6,20,15,0,906.0,98.0,5.7,24.4,802.0,1031.47,778.25
2018,6,20,15,15,895.0,96.5,5.7,24.4,761.5,1018.13,770.69
2018,6,20,15,30,884.0,95.0,5.7,24.4,721.0,1001.76,761.17
2018,6,20,15,45,870.5,92.5,5.6,23.65,676.5,978.86,748.77
2018,6,20,16,0,857.0,90.0,5.5,22.9,632.0,953.27,734.47
2018,6,20,16,15,840.0,87.0,5.45,22.3,584.0,931.01,722.34
2018,6,20,16,30,823.0,84.0,5.4,21.7,536.0,896.58,701.34
2018,6,20,16,45,800.5,80.5,5.35,21.1,486.0,854.46,674.48
2018,6,20,17,0,778.0,77.0,5.3,20.5,436.0,810.84,645.98
2018,6,20,17,15,747.0,73.0,5.15,19.9,385.0,758.04,609.4
2018,6,20,17,30,716.0,69.0,5.0,19.3,334.0,704.81,571.52
2018,6,20,17,45,673.5,64.5,4.9,18.65,284.0,646.58,528.79
2018,6,20,18,0,631.0,60.0,4.8,18.0,234.0,585.26,481.86
2018,6,20,18,15,567.0,54.0,4.65,17.4,186.5,508.06,419.9
2018,6,20,18,30,503.0,48.0,4.5,16.8,139.0,434.55,357.37
2018,6,20,18,45,405.5,40.0,4.3,16.15,99.5,341.48,275.63
2018,6,20,19,0,308.0,32.0,4.1,15.5,60.0,255.8,185.01
2018,6,20,19,15,184.0,20.5,4.1,15.1,34.5,142.18,0.0
2018,6,20,19,30,60.0,9.0,4.1,14.7,9.0,38.09,0.0
2018,6,20,19,45,30.0,4.5,4.05,14.25,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,21,4,45,75.5,9.0,3.0,11.4,11.5,0.0,0.0
2018,6,21,5,0,151.0,18.0,3.2,11.7,23.0,16.37,0.0
2018,6,21,5,15,279.0,27.5,3.25,12.3,55.0,22.89,10.17
2018,6,21,5,30,407.0,37.0,3.3,12.9,87.0,30.0,20.19
2018,6,21,5,45,491.5,43.5,3.4,13.45,131.0,34.16,24.53
2018,6,21,6,0,576.0,50.0,3.5,14.0,175.0,38.29,28.51
2018,6,21,6,15,630.5,55.0,3.45,14.6,224.0,41.03,31.05
2018,6,21,6,30,685.0,60.0,3.4,15.2,273.0,47.78,37.04
2018,6,21,6,45,722.5,64.0,3.35,15.85,324.0,49.75,38.64
2018,6,21,7,0,760.0,68.0,3.3,16.5,375.0,51.66,40.12
2018,6,21,7,15,787.5,71.0,3.25,17.15,426.0,52.68,40.78
2018,6,21,7,30,815.0,74.0,3.2,17.8,477.0,53.65,41.37
2018,6,21,7,45,835.5,77.0,3.2,18.5,527.0,63.72,49.82
2018,6,21,8,0,856.0,80.0,3.2,19.2,577.0,73.68,48.48
2018,6,21,8,15,872.0,82.0,3.15,19.9,624.0,121.6,64.62
2018,6,21,8,30,888.0,84.0,3.1,20.6,671.0,171.59,95.52
2018,6,21,8,45,900.5,85.5,3.1,21.3,714.5,222.53,134.57
2018,6,21,9,0,913.0,87.0,3.1,22.0,758.0,274.85,178.33
2018,6,21,9,15,923.0,88.5,3.05,22.65,797.0,327.66,223.9
2018,6,21,9,30,933.0,90.0,3.0,23.3,836.0,381.21,269.96
2018,6,21,9,45,941.5,90.0,2.95,23.95,869.5,433.58,314.34
2018,6,21,10,0,950.0,90.0,2.9,24.6,903.0,486.1,357.59
2018,6,21,10,15,955.5,91.0,2.9,25.2,930.0,537.87,399.11
2018,6,21,10,30,961.0,92.0,2.9,25.8,957.0,589.09,438.86
2018,6,21,10,45,965.0,92.5,2.9,26.4,978.0,638.29,475.89
2018,6,21,11,0,969.0,93.0,2.9,27.0,999.0,686.38,510.97
2018,6,21,11,15,973.0,93.0,3.0,27.45,1013.5,732.78,544.62
2018,6,21,11,30,977.0,93.0,3.1,27.9,1028.0,777.7,575.93
2018,6,21,11,45,978.5,93.0,3.15,28.35,1034.5,819.11,602.67
2018,6,21,12,0,980.0,93.0,3.2,28.8,1041.0,858.52,627.83
2018,6,21,12,15,976.0,95.5,3.35,29.05,1038.5,893.49,650.96
2018,6,21,12,30,972.0,98.0,3.5,29.3,1036.0,925.88,672.37
2018,6,21,12,45,963.0,102.5,3.65,29.55,1025.0,953.01,690.32
2018,6,21,13,0,954.0,107.0,3.8,29.8,1014.0,977.1,706.35
2018,6,21,13,15,951.0,106.5,3.9,29.85,998.0,998.84,721.19
2018,6,21,13,30,948.0,106.0,4.0,29.9,982.0,1017.47,734.12
2018,6,21,13,45,943.5,105.5,4.15,29.95,959.0,1031.47,744.48
2018,6,21,14,0,939.0,105.0,4.3,30.0,936.0,1042.18,752.88
2018,6,21,14,15,931.5,103.5,4.4,29.8,905.5,1045.55,757.14
2018,6,21,14,30,924.0,102.0,4.5,29.6,875.0,1045.54,759.39
2018,6,21,14,45,915.5,100.5,4.55,29.4,839.5,1041.2,758.67
2018,6,21,15,0,907.0,99.0,4.6,29.2,804.0,1033.59,755.97
2018,6,21,15,15,896.0,97.0,4.6,29.2,763.0,1019.74,748.4
2018,6,21,15,30,885.0,95.0,4.6,29.2,722.0,1002.83,738.95
2018,6,21,15,45,871.5,92.5,4.65,28.5,677.5,979.96,727.96
2018,6,21,16,0,858.0,90.0,4.7,27.8,633.0,954.4,715.21
2018,6,21,16,15,840.5,88.5,4.7,27.3,586.0,933.59,704.63
2018,6,21,16,30,823.0,87.0,4.7,26.8,539.0,900.62,685.48
2018,6,21,16,45,798.5,84.0,4.65,26.25,488.5,857.35,658.62
2018,6,21,17,0,774.0,81.0,4.6,25.7,438.0,812.64,630.24
2018,6,21,17,15,742.0,76.5,4.6,24.9,386.5,758.46,595.09
2018,6,21,17,30,710.0,72.0,4.6,24.1,335.0,703.87,558.42
2018,6,21,17,45,665.0,67.5,4.55,23.3,284.5,644.29,516.25
2018,6,21,18,0,620.0,63.0,4.5,22.5,234.0,581.3,469.57
2018,6,21,18,15,553.5,56.5,4.3,21.55,186.5,501.94,407.65
2018,6,21,18,30,487.0,50.0,4.1,20.6,139.0,426.43,345.11
2018,6,21,18,45,385.0,41.0,3.9,19.65,98.5,329.81,262.49
2018,6,21,19,0,283.0,32.0,3.7,18.7,58.0,241.35,172.87
2018,6,21,19,15,167.0,20.0,3.7,18.15,33.0,134.81,0.0
2018,6,21,19,30,51.0,8.0,3.7,17.6,8.0,32.72,0.0
2018,6,21,19,45,25.5,4.0,3.65,17.1,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
