Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,62.5,8.5,1.95,12.4,10.5,0.0,0.0
2018,6,22,5,0,125.0,17.0,2.1,12.8,21.0,15.46,0.0
2018,6,22,5,15,246.0,28.0,2.2,13.45,52.5,23.37,10.24
2018,6,22,5,30,367.0,39.0,2.3,14.1,84.0,31.81,21.61
2018,6,22,5,45,453.5,46.5,2.4,14.75,127.0,36.71,26.62
2018,6,22,6,0,540.0,54.0,2.5,15.4,170.0,41.53,31.2
2018,6,22,6,15,597.0,59.5,2.4,16.25,218.5,44.48,33.9
2018,6,22,6,30,654.0,65.0,2.3,17.1,267.0,47.38,36.4
2018,6,22,6,45,694.0,69.0,2.25,17.95,318.0,53.68,41.76
2018,6,22,7,0,734.0,73.0,2.2,18.8,369.0,55.42,43.03
2018,6,22,7,15,763.0,76.5,2.1,19.95,420.0,56.64,43.74
2018,6,22,7,30,792.0,80.0,2.0,21.1,471.0,57.8,44.37
2018,6,22,7,45,814.0,83.0,1.85,22.3,521.0,58.47,44.56
2018,6,22,8,0,836.0,86.0,1.7,23.5,571.0,66.71,51.13
2018,6,22,8,15,852.5,88.5,1.7,24.55,618.0,123.89,65.98
2018,6,22,8,30,869.0,91.0,1.7,25.6,665.0,173.35,95.57
2018,6,22,8,45,882.0,93.0,1.7,26.7,708.5,223.82,132.88
2018,6,22,9,0,895.0,95.0,1.7,27.8,752.0,275.73,174.57
2018,6,22,9,15,904.0,97.0,1.75,28.85,790.5,327.77,217.68
2018,6,22,9,30,913.0,99.0,1.8,29.9,829.0,380.46,261.04
2018,6,22,9,45,919.0,101.5,1.8,30.95,862.0,432.83,303.15
2018,6,22,10,0,925.0,104.0,1.8,32.0,895.0,485.16,343.84
2018,6,22,10,15,931.5,105.0,1.85,32.85,922.5,536.34,382.75
2018,6,22,10,30,938.0,106.0,1.9,33.7,950.0,587.1,420.01
2018,6,22,10,45,943.0,105.5,1.95,34.6,970.5,635.19,454.13
2018,6,22,11,0,948.0,105.0,2.0,35.5,991.0,682.29,486.44
2018,6,22,11,15,950.5,106.0,2.1,35.85,1005.0,727.78,518.1
2018,6,22,11,30,953.0,107.0,2.2,36.2,1019.0,771.75,547.99
2018,6,22,11,45,954.5,107.0,2.25,36.55,1025.0,812.46,573.24
2018,6,22,12,0,956.0,107.0,2.3,36.9,1031.0,851.26,597.05
2018,6,22,12,15,954.5,107.5,2.45,37.05,1029.5,885.96,619.4
2018,6,22,12,30,953.0,108.0,2.6,37.2,1028.0,918.26,640.23
2018,6,22,12,45,948.5,109.0,2.75,37.35,1017.5,945.78,658.08
2018,6,22,13,0,944.0,110.0,2.9,37.5,1007.0,970.44,674.22
2018,6,22,13,15,940.0,109.5,3.1,37.4,990.5,991.13,689.07
2018,6,22,13,30,936.0,109.0,3.3,37.3,974.0,1008.7,702.1
2018,6,22,13,45,930.0,109.0,3.45,37.25,950.5,1021.66,711.87
2018,6,22,14,0,924.0,109.0,3.6,37.2,927.0,1031.35,719.77
2018,6,22,14,15,916.0,107.5,3.75,36.95,896.5,1034.2,724.16
2018,6,22,14,30,908.0,106.0,3.9,36.7,866.0,1033.72,726.61
2018,6,22,14,45,890.0,109.0,4.0,36.45,828.0,1024.84,723.58
2018,6,22,15,0,872.0,112.0,4.1,36.2,790.0,1012.9,718.73
2018,6,22,15,15,861.0,109.0,4.1,36.2,749.5,998.34,710.95
2018,6,22,15,30,850.0,106.0,4.1,36.2,709.0,980.8,701.35
2018,6,22,15,45,835.5,102.5,4.3,35.35,664.0,966.84,697.69
2018,6,22,16,0,821.0,99.0,4.5,34.5,619.0,939.64,685.16
2018,6,22,16,15,809.5,94.0,4.5,33.85,573.5,910.98,669.97
2018,6,22,16,30,798.0,89.0,4.5,33.2,528.0,879.91,652.93
2018,6,22,16,45,773.5,86.0,4.55,32.5,478.5,837.23,627.93
2018,6,22,17,0,749.0,83.0,4.6,31.8,429.0,793.18,601.36
2018,6,22,17,15,715.5,79.0,4.55,30.8,378.5,739.04,567.15
2018,6,22,17,30,682.0,75.0,4.5,29.8,328.0,689.84,535.34
2018,6,22,17,45,636.0,70.0,4.4,28.8,278.0,624.94,490.38
2018,6,22,18,0,590.0,65.0,4.3,27.8,228.0,561.5,444.57
2018,6,22,18,15,523.0,58.5,4.2,26.7,181.5,482.85,384.87
2018,6,22,18,30,456.0,52.0,4.1,25.6,135.0,408.0,324.16
2018,6,22,18,45,356.0,43.0,4.0,24.5,96.0,313.62,245.14
2018,6,22,19,0,256.0,34.0,3.9,23.4,57.0,230.22,162.29
2018,6,22,19,15,150.0,21.0,3.85,22.8,32.5,127.38,0.0
2018,6,22,19,30,44.0,8.0,3.8,22.2,8.0,29.25,0.0
2018,6,22,19,45,22.0,4.0,3.75,21.55,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,20.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,20.55,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,19.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,23,4,45,70.5,8.0,1.3,17.9,10.5,0.0,0.0
2018,6,23,5,0,141.0,16.0,1.3,18.4,21.0,14.55,0.0
2018,6,23,5,15,266.0,26.0,1.5,19.45,52.5,21.51,8.45
2018,6,23,5,30,391.0,36.0,1.7,20.5,84.0,29.11,18.72
2018,6,23,5,45,477.0,42.5,1.9,21.55,127.0,33.31,22.92
2018,6,23,6,0,563.0,49.0,2.1,22.6,170.0,37.47,26.73
2018,6,23,6,15,617.5,53.5,2.25,23.4,218.0,39.83,28.85
2018,6,23,6,30,672.0,58.0,2.4,24.2,266.0,46.08,34.17
2018,6,23,6,45,710.5,61.5,2.5,25.0,316.0,47.7,35.41
2018,6,23,7,0,749.0,65.0,2.6,25.8,366.0,49.31,36.56
2018,6,23,7,15,776.5,68.5,2.7,26.55,417.0,50.78,37.56
2018,6,23,7,30,804.0,72.0,2.8,27.3,468.0,52.17,38.48
2018,6,23,7,45,825.0,74.0,2.9,28.05,517.0,61.62,46.1
2018,6,23,8,0,846.0,76.0,3.0,28.8,566.0,69.39,52.22
2018,6,23,8,15,862.0,78.0,3.05,29.5,612.5,116.69,59.02
2018,6,23,8,30,878.0,80.0,3.1,30.2,659.0,166.07,88.15
2018,6,23,8,45,890.5,81.5,3.2,30.9,702.0,216.42,125.23
2018,6,23,9,0,903.0,83.0,3.3,31.6,745.0,268.15,166.93
2018,6,23,9,15,911.5,84.5,3.35,32.3,783.0,319.97,210.18
2018,6,23,9,30,920.0,86.0,3.4,33.0,821.0,372.38,253.87
2018,6,23,9,45,926.0,88.5,3.45,33.7,854.0,424.99,296.98
2018,6,23,10,0,932.0,91.0,3.5,34.4,887.0,477.55,338.91
2018,6,23,10,15,938.0,91.5,3.55,35.0,914.5,528.32,378.48
2018,6,23,10,30,944.0,92.0,3.6,35.6,942.0,578.6,416.47
2018,6,23,10,45,949.0,92.5,3.65,36.2,963.0,627.61,452.42
2018,6,23,11,0,954.0,93.0,3.7,36.8,984.0,675.65,486.62
2018,6,23,11,15,957.0,93.5,3.75,37.15,998.0,721.19,518.72
2018,6,23,11,30,960.0,94.0,3.8,37.5,1012.0,765.22,548.67
2018,6,23,11,45,962.0,94.5,3.8,37.85,1019.5,806.83,574.85
2018,6,23,12,0,964.0,95.0,3.8,38.2,1027.0,846.55,599.53
2018,6,23,12,15,964.0,95.5,3.85,38.35,1026.5,882.57,622.36
2018,6,23,12,30,964.0,96.0,3.9,38.5,1026.0,916.24,643.61
2018,6,23,12,45,962.5,96.5,3.95,38.7,1018.0,946.06,662.22
2018,6,23,13,0,961.0,97.0,4.0,38.9,1010.0,973.1,679.08
2018,6,23,13,15,959.5,96.0,4.0,39.0,995.0,995.77,693.22
2018,6,23,13,30,958.0,95.0,4.0,39.1,980.0,1015.34,705.5
2018,6,23,13,45,939.0,103.0,4.0,39.15,953.0,1024.01,711.24
2018,6,23,14,0,920.0,111.0,4.0,39.2,926.0,1029.25,715.05
2018,6,23,14,15,889.5,122.5,3.95,39.15,889.5,1023.37,712.07
2018,6,23,14,30,859.0,134.0,3.9,39.1,853.0,1014.15,707.2
2018,6,23,14,45,879.0,118.0,3.9,39.05,827.0,1023.49,714.4
2018,6,23,15,0,899.0,102.0,3.9,39.0,801.0,1028.86,719.13
2018,6,23,15,15,890.0,98.5,3.9,39.0,760.5,1015.46,712.14
2018,6,23,15,30,881.0,95.0,3.9,39.0,720.0,998.95,703.4
2018,6,23,15,45,880.5,88.5,3.8,38.65,679.5,984.23,696.32
2018,6,23,16,0,880.0,82.0,3.7,38.3,639.0,966.28,687.21
2018,6,23,16,15,863.0,79.5,3.55,37.85,591.0,934.41,669.14
2018,6,23,16,30,846.0,77.0,3.4,37.4,543.0,900.32,649.54
2018,6,23,16,45,823.0,74.5,3.25,36.95,492.5,867.95,630.84
2018,6,23,17,0,800.0,72.0,3.1,36.5,442.0,824.69,604.54
2018,6,23,17,15,766.5,69.0,2.9,35.35,390.0,770.51,571.67
2018,6,23,17,30,733.0,66.0,2.7,34.2,338.0,716.0,537.49
2018,6,23,17,45,685.5,62.0,2.5,33.0,286.5,649.07,493.2
2018,6,23,18,0,638.0,58.0,2.3,31.8,235.0,588.69,451.64
2018,6,23,18,15,570.0,53.0,2.5,30.5,187.5,509.73,395.6
2018,6,23,18,30,502.0,48.0,2.7,29.2,140.0,434.71,338.12
2018,6,23,18,45,396.0,40.0,2.9,27.95,99.0,336.2,258.38
2018,6,23,19,0,290.0,32.0,3.1,26.7,58.0,245.93,171.6
2018,6,23,19,15,173.0,20.0,3.45,25.8,33.0,137.15,0.0
2018,6,23,19,30,56.0,8.0,3.8,24.9,8.0,35.27,0.0
2018,6,23,19,45,28.0,4.0,4.15,24.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,23.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,22.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,21.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,21.05,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,20.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,20.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,19.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,19.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,18.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,18.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,17.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,17.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,6,24,4,45,33.5,6.5,3.9,15.55,7.5,0.0,0.0
2018,6,24,5,0,67.0,13.0,3.9,15.7,15.0,11.82,0.0
2018,6,24,5,15,140.0,27.5,4.0,16.25,41.5,21.56,8.41
2018,6,24,5,30,213.0,42.0,4.1,16.8,68.0,32.5,21.86
2018,6,24,5,45,279.0,56.5,4.2,17.35,106.5,43.07,31.79
2018,6,24,6,0,345.0,71.0,4.3,17.9,145.0,53.27,41.09
2018,6,24,6,15,400.5,83.5,4.35,18.6,190.5,61.58,48.51
2018,6,24,6,30,456.0,96.0,4.4,19.3,236.0,69.57,55.42
2018,6,24,6,45,502.0,104.0,4.45,19.95,284.0,74.01,59.08
2018,6,24,7,0,548.0,112.0,4.5,20.6,332.0,78.57,62.72
2018,6,24,7,15,584.0,118.5,4.55,21.3,381.0,80.44,63.96
2018,6,24,7,30,620.0,125.0,4.6,22.0,430.0,82.16,65.03
2018,6,24,7,45,650.0,129.5,4.65,22.7,478.5,82.26,64.7
2018,6,24,8,0,680.0,134.0,4.7,23.4,527.0,87.58,68.79
2018,6,24,8,15,701.0,138.5,4.8,23.95,573.0,129.36,75.99
2018,6,24,8,30,722.0,143.0,4.9,24.5,619.0,173.9,103.12
2018,6,24,8,45,740.5,146.0,5.0,25.05,662.0,219.62,137.28
2018,6,24,9,0,759.0,149.0,5.1,25.6,705.0,274.5,181.73
2018,6,24,9,15,779.0,148.5,5.2,26.0,745.5,321.57,221.61
2018,6,24,9,30,799.0,148.0,5.3,26.4,786.0,370.64,263.43
2018,6,24,9,45,821.5,143.0,5.4,26.8,822.5,419.04,304.47
2018,6,24,10,0,844.0,138.0,5.5,27.2,859.0,473.54,349.39
2018,6,24,10,15,852.0,139.5,5.6,27.45,887.0,522.19,389.44
2018,6,24,10,30,860.0,141.0,5.7,27.7,915.0,570.68,428.45
2018,6,24,10,45,867.5,141.0,5.75,27.95,936.5,617.41,465.21
2018,6,24,11,0,875.0,141.0,5.8,28.2,958.0,663.54,500.68
2018,6,24,11,15,879.5,141.5,5.85,28.35,972.5,707.28,533.89
2018,6,24,11,30,884.0,142.0,5.9,28.5,987.0,749.85,565.63
2018,6,24,11,45,889.0,140.5,5.95,28.6,995.0,789.86,594.63
2018,6,24,12,0,894.0,139.0,6.0,28.7,1003.0,828.39,621.32
2018,6,24,12,15,894.0,138.5,6.0,28.7,1002.0,861.99,644.53
2018,6,24,12,30,894.0,138.0,6.0,28.7,1001.0,893.45,666.21
2018,6,24,12,45,893.0,138.0,6.0,28.75,993.5,922.14,685.83
2018,6,24,13,0,892.0,138.0,6.0,28.8,986.0,948.3,703.72
2018,6,24,13,15,888.5,137.5,6.0,28.7,970.5,968.96,718.36
2018,6,24,13,30,885.0,137.0,6.0,28.6,955.0,986.69,731.11
2018,6,24,13,45,879.0,136.0,6.0,28.5,932.0,998.49,739.96
2018,6,24,14,0,873.0,135.0,6.0,28.4,909.0,1007.13,746.84
2018,6,24,14,15,864.5,134.0,6.0,28.1,879.5,1010.13,750.67
2018,6,24,14,30,856.0,133.0,6.0,27.8,850.0,1009.96,752.52
2018,6,24,14,45,844.5,132.0,6.0,27.55,814.5,1015.19,758.06
2018,6,24,15,0,833.0,131.0,6.0,27.3,779.0,1005.94,753.85
2018,6,24,15,15,820.0,128.5,6.0,27.3,739.0,990.45,744.77
2018,6,24,15,30,807.0,126.0,6.0,27.3,699.0,972.03,733.8
2018,6,24,15,45,787.5,124.0,6.0,26.35,654.0,945.0,719.64
2018,6,24,16,0,768.0,122.0,6.0,25.4,609.0,915.5,703.6
2018,6,24,16,15,742.5,120.0,5.95,24.8,561.0,884.16,684.79
2018,6,24,16,30,717.0,118.0,5.9,24.2,513.0,845.42,660.39
2018,6,24,16,45,684.0,114.0,5.9,23.6,462.5,795.89,627.89
2018,6,24,17,0,651.0,110.0,5.9,23.0,412.0,745.56,594.07
2018,6,24,17,15,613.0,103.5,5.75,22.35,361.5,687.44,553.05
2018,6,24,17,30,575.0,97.0,5.6,21.7,311.0,629.52,511.08
2018,6,24,17,45,524.0,89.5,5.5,21.1,262.0,560.62,459.19
2018,6,24,18,0,473.0,82.0,5.4,20.5,213.0,488.66,402.7
2018,6,24,18,15,410.5,71.0,5.15,19.9,168.5,413.36,340.61
2018,6,24,18,30,348.0,60.0,4.9,19.3,124.0,342.41,280.01
2018,6,24,18,45,267.5,46.5,4.65,18.7,87.0,261.35,209.17
2018,6,24,19,0,187.0,33.0,4.4,18.1,50.0,187.8,135.35
2018,6,24,19,15,110.0,20.0,4.25,17.7,28.5,104.36,0.0
2018,6,24,19,30,33.0,7.0,4.1,17.3,7.0,22.88,0.0
2018,6,24,19,45,16.5,3.5,4.0,16.9,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,25,4,45,43.0,7.5,3.75,13.5,9.0,0.0,0.0
2018,6,25,5,0,86.0,15.0,3.9,13.7,18.0,13.64,0.0
2018,6,25,5,15,181.0,28.0,4.0,14.2,46.0,22.03,8.55
2018,6,25,5,30,276.0,41.0,4.1,14.7,74.0,31.87,21.5
2018,6,25,5,45,273.0,49.5,4.25,15.2,95.0,37.7,27.38
2018,6,25,6,0,270.0,58.0,4.4,15.7,116.0,43.26,32.64
2018,6,25,6,15,138.0,79.5,4.4,16.25,109.5,60.83,48.32
2018,6,25,6,30,6.0,101.0,4.4,16.8,103.0,84.74,69.32
2018,6,25,6,45,18.5,123.5,4.35,17.3,130.5,102.51,84.61
2018,6,25,7,0,31.0,146.0,4.3,17.8,158.0,114.74,94.84
2018,6,25,7,15,124.5,163.5,4.25,18.25,223.0,121.65,100.33
2018,6,25,7,30,218.0,181.0,4.2,18.7,288.0,124.92,102.61
2018,6,25,7,45,374.5,174.0,4.15,19.15,381.0,110.89,90.12
2018,6,25,8,0,531.0,167.0,4.1,19.6,474.0,108.99,88.07
2018,6,25,8,15,588.0,164.0,4.1,20.2,530.0,138.67,88.48
2018,6,25,8,30,645.0,161.0,4.1,20.8,586.0,176.37,109.79
2018,6,25,8,45,739.0,136.5,4.1,21.35,654.0,219.22,138.8
2018,6,25,9,0,833.0,112.0,4.1,21.9,722.0,263.16,172.33
2018,6,25,9,15,848.5,112.0,4.1,22.4,761.5,320.64,221.21
2018,6,25,9,30,864.0,112.0,4.1,22.9,801.0,371.32,265.01
2018,6,25,9,45,882.0,108.5,4.15,23.45,837.0,421.51,307.91
2018,6,25,10,0,900.0,105.0,4.2,24.0,873.0,472.75,350.76
2018,6,25,10,15,907.0,105.5,4.3,24.35,900.5,522.6,391.94
2018,6,25,10,30,914.0,106.0,4.4,24.7,928.0,572.11,431.77
2018,6,25,10,45,919.0,106.0,4.45,25.1,948.5,619.52,468.89
2018,6,25,11,0,924.0,106.0,4.5,25.5,969.0,666.01,504.35
2018,6,25,11,15,926.5,107.0,4.6,25.75,982.5,710.54,538.06
2018,6,25,11,30,929.0,108.0,4.7,26.0,996.0,753.61,570.07
2018,6,25,11,45,930.5,108.0,4.75,26.2,1002.5,793.48,597.53
2018,6,25,12,0,932.0,108.0,4.8,26.4,1009.0,831.5,623.41
2018,6,25,12,15,933.0,107.5,4.9,26.45,1008.5,866.67,647.9
2018,6,25,12,30,934.0,107.0,5.0,26.5,1008.0,899.62,670.85
2018,6,25,12,45,934.5,105.0,5.05,26.55,1000.0,928.32,690.6
2018,6,25,13,0,935.0,103.0,5.1,26.6,992.0,954.34,708.57
2018,6,25,13,15,932.5,102.0,5.15,26.5,976.5,975.7,723.9
2018,6,25,13,30,930.0,101.0,5.2,26.4,961.0,994.01,737.31
2018,6,25,13,45,925.5,100.5,5.25,26.3,938.5,1007.76,747.79
2018,6,25,14,0,921.0,100.0,5.3,26.2,916.0,1018.3,756.27
2018,6,25,14,15,915.0,99.0,5.35,25.95,887.5,1023.58,761.84
2018,6,25,14,30,909.0,98.0,5.4,25.7,859.0,1025.59,765.39
2018,6,25,14,45,901.0,96.5,5.4,25.5,824.5,1021.79,764.65
2018,6,25,15,0,893.0,95.0,5.4,25.3,790.0,1014.78,761.89
2018,6,25,15,15,882.5,93.0,5.4,25.3,750.0,1001.55,754.42
2018,6,25,15,30,872.0,91.0,5.4,25.3,710.0,985.32,745.01
2018,6,25,15,45,859.0,89.0,5.4,24.4,667.0,963.75,734.65
2018,6,25,16,0,846.0,87.0,5.4,23.5,624.0,939.52,722.36
2018,6,25,16,15,830.0,84.5,5.4,22.8,577.5,909.35,705.14
2018,6,25,16,30,814.0,82.0,5.4,22.1,531.0,886.54,693.01
2018,6,25,16,45,791.5,78.5,5.4,21.45,481.5,844.76,666.67
2018,6,25,17,0,769.0,75.0,5.4,20.8,432.0,801.51,638.74
2018,6,25,17,15,738.5,72.0,5.35,20.1,382.0,750.81,604.33
2018,6,25,17,30,708.0,69.0,5.3,19.4,332.0,699.63,568.52
2018,6,25,17,45,664.5,64.5,5.25,18.65,282.5,640.85,525.56
2018,6,25,18,0,621.0,60.0,5.2,17.9,233.0,579.11,478.45
2018,6,25,18,15,559.5,54.0,5.1,17.3,186.5,504.05,418.05
2018,6,25,18,30,498.0,48.0,5.0,16.7,140.0,432.51,357.04
2018,6,25,18,45,402.0,40.5,4.9,16.1,100.5,341.01,276.48
2018,6,25,19,0,306.0,33.0,4.8,15.5,61.0,256.44,188.73
2018,6,25,19,15,183.5,21.0,4.7,15.2,35.0,143.96,0.0
2018,6,25,19,30,61.0,9.0,4.6,14.9,9.0,38.75,0.0
2018,6,25,19,45,30.5,4.5,4.5,14.6,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,26,4,45,54.0,8.5,3.1,12.1,10.0,0.0,0.0
2018,6,26,5,0,108.0,17.0,3.2,12.4,20.0,15.46,0.0
2018,6,26,5,15,220.5,28.5,3.25,12.9,50.0,22.5,8.6
2018,6,26,5,30,333.0,40.0,3.3,13.4,80.0,32.86,22.45
2018,6,26,5,45,417.0,49.0,3.35,13.95,122.0,39.01,28.68
2018,6,26,6,0,501.0,58.0,3.4,14.5,164.0,44.98,34.33
2018,6,26,6,15,559.0,65.0,3.35,15.1,212.5,48.96,38.02
2018,6,26,6,30,617.0,72.0,3.3,15.7,261.0,52.81,41.41
2018,6,26,6,45,658.5,76.5,3.3,16.3,311.0,54.49,42.76
2018,6,26,7,0,700.0,81.0,3.3,16.9,361.0,56.13,44.0
2018,6,26,7,15,731.0,85.5,3.3,17.55,412.0,63.48,50.16
2018,6,26,7,30,762.0,90.0,3.3,18.2,463.0,65.1,51.26
2018,6,26,7,45,785.5,93.0,3.35,18.85,512.5,65.46,51.25
2018,6,26,8,0,809.0,96.0,3.4,19.5,562.0,69.92,54.77
2018,6,26,8,15,827.5,98.5,3.4,20.15,609.5,116.17,62.86
2018,6,26,8,30,846.0,101.0,3.4,20.8,657.0,164.9,92.23
2018,6,26,8,45,860.5,103.0,3.45,21.5,701.0,223.67,136.96
2018,6,26,9,0,875.0,105.0,3.5,22.2,745.0,274.9,179.35
2018,6,26,9,15,883.5,107.5,3.55,22.8,783.0,326.24,223.63
2018,6,26,9,30,892.0,110.0,3.6,23.4,821.0,378.2,268.49
2018,6,26,9,45,896.5,113.5,3.7,24.05,853.5,429.81,312.47
2018,6,26,10,0,901.0,117.0,3.8,24.7,886.0,481.25,355.25
2018,6,26,10,15,908.5,118.0,3.9,25.15,914.0,531.93,396.57
2018,6,26,10,30,916.0,119.0,4.0,25.6,942.0,582.33,436.53
2018,6,26,10,45,924.0,117.0,4.1,26.05,963.5,630.21,473.66
2018,6,26,11,0,932.0,115.0,4.2,26.5,985.0,677.39,509.32
2018,6,26,11,15,935.5,115.5,4.3,26.75,999.5,722.68,543.15
2018,6,26,11,30,939.0,116.0,4.4,27.0,1014.0,766.57,575.29
2018,6,26,11,45,943.0,114.5,4.5,27.3,1021.0,807.63,603.32
2018,6,26,12,0,947.0,113.0,4.6,27.6,1028.0,846.95,629.74
2018,6,26,12,15,949.0,111.5,4.7,27.6,1027.5,882.73,654.51
2018,6,26,12,30,951.0,110.0,4.8,27.6,1027.0,916.27,677.76
2018,6,26,12,45,954.0,106.5,4.9,27.65,1020.0,946.41,698.6
2018,6,26,13,0,957.0,103.0,5.0,27.7,1013.0,973.88,717.72
2018,6,26,13,15,955.0,102.0,5.1,27.55,997.5,996.27,734.12
2018,6,26,13,30,953.0,101.0,5.2,27.4,982.0,1015.56,748.62
2018,6,26,13,45,951.0,99.0,5.3,27.25,960.0,1030.65,760.46
2018,6,26,14,0,949.0,97.0,5.4,27.1,938.0,1042.44,770.29
2018,6,26,14,15,944.0,95.0,5.45,26.75,909.0,1047.92,776.32
2018,6,26,14,30,939.0,93.0,5.5,26.4,880.0,1050.0,780.27
2018,6,26,14,45,933.5,90.0,5.55,26.05,845.0,1047.08,781.02
2018,6,26,15,0,928.0,87.0,5.6,25.7,810.0,1040.78,779.65
2018,6,26,15,15,917.5,86.0,5.6,25.7,770.0,1028.49,772.87
2018,6,26,15,30,907.0,85.0,5.6,25.7,730.0,1013.11,764.13
2018,6,26,15,45,895.5,82.5,5.6,24.45,685.5,991.98,755.3
2018,6,26,16,0,884.0,80.0,5.6,23.2,641.0,968.02,744.42
2018,6,26,16,15,868.5,77.5,5.55,22.6,593.5,937.58,726.55
2018,6,26,16,30,853.0,75.0,5.5,22.0,546.0,904.85,706.87
2018,6,26,16,45,832.5,72.0,5.45,21.4,496.0,864.82,681.6
2018,6,26,17,0,812.0,69.0,5.4,20.8,446.0,832.07,661.23
2018,6,26,17,15,783.0,66.0,5.3,20.15,395.0,781.49,626.86
2018,6,26,17,30,754.0,63.0,5.2,19.5,344.0,730.3,591.12
2018,6,26,17,45,715.5,58.5,5.1,18.9,293.5,669.28,546.4
2018,6,26,18,0,677.0,54.0,5.0,18.3,243.0,608.96,500.43
2018,6,26,18,15,616.5,49.0,4.85,17.65,195.0,533.16,439.96
2018,6,26,18,30,556.0,44.0,4.7,17.0,147.0,466.88,384.02
2018,6,26,18,45,460.0,37.0,4.55,16.35,105.5,374.02,302.5
2018,6,26,19,0,364.0,30.0,4.4,15.7,64.0,288.78,212.71
2018,6,26,19,15,221.5,19.5,4.3,15.35,37.0,164.24,0.0
2018,6,26,19,30,79.0,9.0,4.2,15.0,10.0,47.8,0.0
2018,6,26,19,45,39.5,4.5,4.15,14.6,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,27,4,45,23.0,4.0,3.55,12.35,4.5,0.0,0.0
2018,6,27,5,0,46.0,8.0,3.7,12.6,9.0,7.28,0.0
2018,6,27,5,15,177.5,22.5,3.85,13.1,41.0,17.67,5.23
2018,6,27,5,30,309.0,37.0,4.0,13.6,73.0,30.03,19.98
2018,6,27,5,45,432.5,45.0,4.1,14.15,121.5,35.52,25.57
2018,6,27,6,0,556.0,53.0,4.2,14.7,170.0,40.93,30.71
2018,6,27,6,15,613.5,58.0,4.2,15.25,219.0,43.52,33.16
2018,6,27,6,30,671.0,63.0,4.2,15.8,268.0,46.09,35.44
2018,6,27,6,45,710.0,67.0,4.2,16.35,318.5,52.3,40.82
2018,6,27,7,0,749.0,71.0,4.2,16.9,369.0,54.11,42.22
2018,6,27,7,15,777.5,74.0,4.2,17.5,420.0,55.02,42.77
2018,6,27,7,30,806.0,77.0,4.2,18.1,471.0,55.9,43.28
2018,6,27,7,45,828.0,79.5,4.15,18.7,521.0,56.32,43.39
2018,6,27,8,0,850.0,82.0,4.1,19.3,571.0,69.92,54.83
2018,6,27,8,15,866.5,84.0,4.15,19.85,618.5,117.52,63.16
2018,6,27,8,30,883.0,86.0,4.2,20.4,666.0,167.24,92.89
2018,6,27,8,45,895.5,88.0,4.2,21.0,709.5,218.27,131.62
2018,6,27,9,0,908.0,90.0,4.2,21.6,753.0,270.7,175.45
2018,6,27,9,15,912.5,94.0,4.3,22.1,790.5,323.6,221.69
2018,6,27,9,30,917.0,98.0,4.4,22.6,828.0,376.74,268.26
2018,6,27,9,45,913.5,105.0,4.45,23.1,858.0,429.1,313.64
2018,6,27,10,0,910.0,112.0,4.5,23.6,888.0,480.54,357.15
2018,6,27,10,15,916.0,113.0,4.6,23.9,915.0,530.91,399.03
2018,6,27,10,30,922.0,114.0,4.7,24.2,942.0,580.84,439.52
2018,6,27,10,45,928.0,114.0,4.8,24.5,963.5,629.37,477.98
2018,6,27,11,0,934.0,114.0,4.9,24.8,985.0,677.05,514.9
2018,6,27,11,15,937.0,114.0,5.0,24.85,998.5,721.72,549.39
2018,6,27,11,30,940.0,114.0,5.1,24.9,1012.0,764.93,582.23
2018,6,27,11,45,942.0,114.0,5.2,25.0,1019.0,805.78,611.28
2018,6,27,12,0,944.0,114.0,5.3,25.1,1026.0,844.81,638.62
2018,6,27,12,15,943.0,114.5,5.4,24.95,1025.0,879.83,663.76
2018,6,27,12,30,942.0,115.0,5.5,24.8,1024.0,912.53,687.32
2018,6,27,12,45,939.0,114.5,5.6,24.65,1014.0,940.04,707.37
2018,6,27,13,0,936.0,114.0,5.7,24.5,1004.0,964.74,725.59
2018,6,27,13,15,933.0,113.0,5.75,24.25,988.0,986.02,741.56
2018,6,27,13,30,930.0,112.0,5.8,24.0,972.0,1004.22,755.56
2018,6,27,13,45,927.0,110.5,5.85,23.75,950.0,1018.77,767.21
2018,6,27,14,0,924.0,109.0,5.9,23.5,928.0,1030.09,776.82
2018,6,27,14,15,918.5,107.0,5.95,23.15,899.0,1035.15,782.61
2018,6,27,14,30,913.0,105.0,6.0,22.8,870.0,1036.87,786.31
2018,6,27,14,45,907.0,102.5,6.05,22.4,836.0,1034.24,787.32
2018,6,27,15,0,901.0,100.0,6.1,22.0,802.0,1028.34,786.22
2018,6,27,15,15,890.0,98.0,6.1,22.0,761.5,1014.78,778.34
2018,6,27,15,30,879.0,96.0,6.1,22.0,721.0,998.19,768.46
2018,6,27,15,45,866.0,93.0,6.1,21.05,676.5,975.54,757.22
2018,6,27,16,0,853.0,90.0,6.1,20.1,632.0,950.16,743.94
2018,6,27,16,15,836.5,86.5,6.1,19.55,584.0,918.28,724.63
2018,6,27,16,30,820.0,83.0,6.1,19.0,536.0,893.75,710.51
2018,6,27,16,45,798.0,80.0,6.05,18.4,486.5,853.0,683.99
2018,6,27,17,0,776.0,77.0,6.0,17.8,437.0,810.71,655.85
2018,6,27,17,15,744.0,73.5,5.95,17.3,386.0,757.89,618.72
2018,6,27,17,30,712.0,70.0,5.9,16.8,335.0,704.65,580.26
2018,6,27,17,45,667.5,65.0,5.8,16.25,284.5,644.39,534.88
2018,6,27,18,0,623.0,60.0,5.7,15.7,234.0,581.09,485.33
2018,6,27,18,15,558.0,54.5,5.55,15.25,187.0,504.09,422.26
2018,6,27,18,30,493.0,49.0,5.4,14.8,140.0,430.77,358.8
2018,6,27,18,45,392.0,41.0,5.25,14.35,100.0,335.56,274.26
2018,6,27,19,0,291.0,33.0,5.1,13.9,60.0,247.92,184.04
2018,6,27,19,15,173.5,21.0,4.95,13.7,34.5,141.08,0.0
2018,6,27,19,30,56.0,9.0,4.8,13.5,9.0,36.29,0.0
2018,6,27,19,45,28.0,4.5,4.7,13.25,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,28,4,45,36.0,8.0,3.5,12.65,9.0,0.0,0.0
2018,6,28,5,0,72.0,16.0,3.6,12.9,18.0,14.55,0.0
2018,6,28,5,15,175.0,29.0,3.6,13.45,46.0,22.86,7.98
2018,6,28,5,30,278.0,42.0,3.6,14.0,74.0,32.71,22.17
2018,6,28,5,45,370.5,50.5,3.65,14.6,115.0,40.36,29.74
2018,6,28,6,0,463.0,59.0,3.7,15.2,156.0,45.81,34.95
2018,6,28,6,15,524.0,65.5,3.65,15.75,203.0,49.31,38.22
2018,6,28,6,30,585.0,72.0,3.6,16.3,250.0,52.72,41.23
2018,6,28,6,45,628.5,77.5,3.5,16.9,300.0,55.15,43.24
2018,6,28,7,0,672.0,83.0,3.4,17.5,350.0,57.48,45.07
2018,6,28,7,15,704.0,86.5,3.4,18.05,399.5,58.18,45.44
2018,6,28,7,30,736.0,90.0,3.4,18.6,449.0,64.97,51.07
2018,6,28,7,45,761.5,93.0,3.35,19.15,498.5,65.32,51.07
2018,6,28,8,0,787.0,96.0,3.3,19.7,548.0,67.76,52.88
2018,6,28,8,15,806.0,98.5,3.3,20.3,595.0,112.88,61.46
2018,6,28,8,30,825.0,101.0,3.3,20.9,642.0,160.53,89.75
2018,6,28,8,45,840.0,102.5,3.3,21.45,685.0,217.95,133.26
2018,6,28,9,0,855.0,104.0,3.3,22.0,728.0,267.86,174.53
2018,6,28,9,15,865.5,105.5,3.35,22.55,766.0,318.0,217.76
2018,6,28,9,30,876.0,107.0,3.4,23.1,804.0,368.96,261.82
2018,6,28,9,45,885.0,107.5,3.4,23.6,837.0,419.24,304.84
2018,6,28,10,0,894.0,108.0,3.4,24.1,870.0,469.79,347.05
2018,6,28,10,15,900.0,109.5,3.5,24.55,897.0,519.72,387.91
2018,6,28,10,30,906.0,111.0,3.6,25.0,924.0,569.25,427.32
2018,6,28,10,45,910.0,111.5,3.7,25.45,944.0,616.25,463.85
2018,6,28,11,0,914.0,112.0,3.8,25.9,964.0,662.26,498.7
2018,6,28,11,15,917.0,112.0,3.9,26.15,977.5,706.06,531.54
2018,6,28,11,30,920.0,112.0,4.0,26.4,991.0,748.43,562.7
2018,6,28,11,45,920.5,112.0,4.1,26.7,996.5,787.38,589.39
2018,6,28,12,0,921.0,112.0,4.2,27.0,1002.0,824.43,614.26
2018,6,28,12,15,923.0,110.5,4.3,27.2,1001.5,859.35,637.8
2018,6,28,12,30,925.0,109.0,4.4,27.4,1001.0,892.11,659.8
2018,6,28,12,45,928.5,105.0,4.5,27.55,994.0,921.52,679.64
2018,6,28,13,0,932.0,101.0,4.6,27.7,987.0,948.33,697.79
2018,6,28,13,15,928.5,101.0,4.65,27.65,971.5,969.75,712.84
2018,6,28,13,30,925.0,101.0,4.7,27.6,956.0,988.15,726.0
2018,6,28,13,45,920.0,101.0,4.8,27.55,934.0,1001.99,736.68
2018,6,28,14,0,915.0,101.0,4.9,27.5,912.0,1012.63,745.41
2018,6,28,14,15,908.0,100.0,5.0,27.25,883.0,1017.02,750.75
2018,6,28,14,30,901.0,99.0,5.1,27.0,854.0,1018.14,754.09
2018,6,28,14,45,892.5,97.5,5.15,26.7,819.5,1013.96,753.79
2018,6,28,15,0,884.0,96.0,5.2,26.4,785.0,1006.6,751.49
2018,6,28,15,15,873.0,94.5,5.2,26.4,745.5,993.62,744.23
2018,6,28,15,30,862.0,93.0,5.2,26.4,706.0,977.69,735.08
2018,6,28,15,45,848.5,91.0,5.35,25.35,662.5,955.88,726.06
2018,6,28,16,0,835.0,89.0,5.5,24.3,619.0,931.45,715.02
2018,6,28,16,15,817.0,87.0,5.55,23.6,572.5,910.09,704.33
2018,6,28,16,30,799.0,85.0,5.6,22.9,526.0,876.71,684.81
2018,6,28,16,45,775.5,82.0,5.65,22.2,477.0,835.09,658.92
2018,6,28,17,0,752.0,79.0,5.7,21.5,428.0,792.06,631.37
2018,6,28,17,15,720.0,75.0,5.65,20.7,378.0,739.28,595.48
2018,6,28,17,30,688.0,71.0,5.6,19.9,328.0,686.15,558.21
2018,6,28,17,45,643.0,66.5,5.6,19.1,278.5,627.16,515.11
2018,6,28,18,0,598.0,62.0,5.6,18.3,229.0,565.02,467.64
2018,6,28,18,15,533.0,56.0,5.5,17.65,182.5,488.23,405.68
2018,6,28,18,30,468.0,50.0,5.4,17.0,136.0,415.16,343.11
2018,6,28,18,45,370.0,41.5,5.25,16.35,97.0,322.23,261.41
2018,6,28,19,0,272.0,33.0,5.1,15.7,58.0,236.79,174.51
2018,6,28,19,15,161.0,21.0,5.0,15.35,33.5,134.32,0.0
2018,6,28,19,30,50.0,9.0,4.9,15.0,9.0,33.3,0.0
2018,6,28,19,45,25.0,4.5,4.8,14.7,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,29,4,45,62.0,8.0,2.35,12.6,9.5,0.0,0.0
2018,6,29,5,0,124.0,16.0,2.6,13.0,19.0,14.55,0.0
2018,6,29,5,15,246.0,25.5,2.7,13.6,48.5,21.27,6.56
2018,6,29,5,30,368.0,35.0,2.8,14.2,78.0,28.4,18.47
2018,6,29,5,45,455.5,42.0,2.9,14.85,120.0,33.03,23.31
2018,6,29,6,0,543.0,49.0,3.0,15.5,162.0,37.6,27.67
2018,6,29,6,15,600.0,53.5,2.95,16.45,209.5,39.93,29.83
2018,6,29,6,30,657.0,58.0,2.9,17.4,257.0,46.19,35.29
2018,6,29,6,45,698.0,61.5,2.85,18.35,307.5,47.8,36.54
2018,6,29,7,0,739.0,65.0,2.8,19.3,358.0,49.41,37.71
2018,6,29,7,15,767.5,68.0,2.75,20.55,408.5,50.5,38.34
2018,6,29,7,30,796.0,71.0,2.7,21.8,459.0,51.55,38.9
2018,6,29,7,45,817.5,73.5,2.7,23.0,508.0,61.26,46.83
2018,6,29,8,0,839.0,76.0,2.7,24.2,557.0,63.77,48.53
2018,6,29,8,15,855.5,77.5,2.75,25.15,603.5,110.35,57.07
2018,6,29,8,30,872.0,79.0,2.8,26.1,650.0,159.04,84.88
2018,6,29,8,45,885.5,81.0,2.85,27.05,694.0,209.57,121.85
2018,6,29,9,0,899.0,83.0,2.9,28.0,738.0,261.62,163.85
2018,6,29,9,15,907.5,85.0,3.0,28.8,776.5,313.64,207.65
2018,6,29,9,30,916.0,87.0,3.1,29.6,815.0,366.29,252.0
2018,6,29,9,45,919.5,90.0,3.2,30.35,847.0,418.24,295.27
2018,6,29,10,0,923.0,93.0,3.3,31.1,879.0,469.91,337.21
2018,6,29,10,15,928.0,94.0,3.4,31.7,905.5,520.29,377.19
2018,6,29,10,30,933.0,95.0,3.5,32.3,932.0,570.13,415.57
2018,6,29,10,45,937.0,95.5,3.55,32.9,952.5,618.25,451.49
2018,6,29,11,0,941.0,96.0,3.6,33.5,973.0,665.33,485.6
2018,6,29,11,15,943.5,97.0,3.75,33.8,987.0,710.62,518.49
2018,6,29,11,30,946.0,98.0,3.9,34.1,1001.0,754.41,549.61
2018,6,29,11,45,947.0,97.5,4.05,34.35,1007.0,794.15,575.88
2018,6,29,12,0,948.0,97.0,4.2,34.6,1013.0,831.94,600.7
2018,6,29,12,15,946.0,98.5,4.3,34.7,1011.5,866.94,623.77
2018,6,29,12,30,944.0,100.0,4.4,34.8,1010.0,899.55,645.21
2018,6,29,12,45,939.0,101.0,4.55,34.85,1000.0,926.51,663.33
2018,6,29,13,0,934.0,102.0,4.7,34.9,990.0,950.61,679.66
2018,6,29,13,15,931.0,102.0,4.8,34.8,975.0,972.62,694.98
2018,6,29,13,30,928.0,102.0,4.9,34.7,960.0,991.61,708.68
2018,6,29,13,45,924.5,100.5,5.0,34.6,938.0,1005.49,719.23
2018,6,29,14,0,921.0,99.0,5.1,34.5,916.0,1016.14,727.86
2018,6,29,14,15,915.0,97.5,5.15,34.2,887.0,1021.06,733.18
2018,6,29,14,30,909.0,96.0,5.2,33.9,858.0,1022.67,736.54
2018,6,29,14,45,901.5,94.5,5.3,33.6,824.0,1019.51,737.32
2018,6,29,15,0,894.0,93.0,5.4,33.3,790.0,1013.13,736.13
2018,6,29,15,15,883.0,91.5,5.4,33.3,750.0,1000.11,729.04
2018,6,29,15,30,872.0,90.0,5.4,33.3,710.0,984.09,720.08
2018,6,29,15,45,858.5,87.5,5.4,32.4,666.0,961.55,709.51
2018,6,29,16,0,845.0,85.0,5.4,31.5,622.0,936.34,697.06
2018,6,29,16,15,827.5,82.5,5.4,30.85,575.0,904.83,679.41
2018,6,29,16,30,810.0,80.0,5.4,30.2,528.0,880.69,666.67
2018,6,29,16,45,787.5,77.5,5.35,29.5,479.0,840.4,642.15
2018,6,29,17,0,765.0,75.0,5.3,28.8,430.0,798.64,616.13
2018,6,29,17,15,735.5,71.0,5.25,27.95,380.0,747.69,583.1
2018,6,29,17,30,706.0,67.0,5.2,27.1,330.0,696.24,548.63
2018,6,29,17,45,664.5,62.5,5.1,26.2,281.0,634.39,504.9
2018,6,29,18,0,623.0,58.0,5.0,25.3,232.0,578.68,464.02
2018,6,29,18,15,561.0,52.5,4.85,24.35,185.5,503.9,406.18
2018,6,29,18,30,499.0,47.0,4.7,23.4,139.0,432.68,347.75
2018,6,29,18,45,404.0,39.0,4.6,22.45,99.5,341.28,269.92
2018,6,29,19,0,309.0,31.0,4.5,21.5,60.0,257.46,185.53
2018,6,29,19,15,185.5,20.0,4.45,20.95,34.5,145.12,0.0
2018,6,29,19,30,62.0,9.0,4.4,20.4,9.0,39.34,0.0
2018,6,29,19,45,31.0,4.5,4.35,19.8,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,19.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.2,18.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,18.15,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,30,4,45,79.5,7.5,1.2,17.55,9.5,0.0,0.0
2018,6,30,5,0,159.0,15.0,1.2,17.9,19.0,13.64,0.0
2018,6,30,5,15,289.5,23.5,1.3,18.75,49.5,19.46,4.82
2018,6,30,5,30,420.0,32.0,1.4,19.6,80.0,25.82,15.83
2018,6,30,5,45,503.0,38.0,1.55,20.5,123.0,29.76,19.92
2018,6,30,6,0,586.0,44.0,1.7,21.4,166.0,36.72,26.2
2018,6,30,6,15,640.0,48.5,1.7,22.15,214.0,39.49,28.71
2018,6,30,6,30,694.0,53.0,1.7,22.9,262.0,42.24,31.06
2018,6,30,6,45,731.0,56.0,1.75,23.65,312.5,43.64,32.15
2018,6,30,7,0,768.0,59.0,1.8,24.4,363.0,45.05,33.16
2018,6,30,7,15,794.5,62.0,1.85,25.25,413.5,53.72,40.31
2018,6,30,7,30,821.0,65.0,1.9,26.1,464.0,55.83,41.79
2018,6,30,7,45,841.0,67.5,1.95,26.95,513.5,57.41,42.81
2018,6,30,8,0,861.0,70.0,2.0,27.8,563.0,58.91,43.75
2018,6,30,8,15,876.0,71.5,2.05,28.6,609.5,106.41,52.9
2018,6,30,8,30,891.0,73.0,2.1,29.4,656.0,155.91,80.55
2018,6,30,8,45,902.0,74.5,2.2,30.25,698.5,206.59,117.1
2018,6,30,9,0,913.0,76.0,2.3,31.1,741.0,258.52,158.57
2018,6,30,9,15,921.5,77.5,2.35,31.9,779.5,310.84,201.96
2018,6,30,9,30,930.0,79.0,2.4,32.7,818.0,363.78,245.85
2018,6,30,9,45,935.0,81.5,2.5,33.55,851.0,416.58,288.96
2018,6,30,10,0,940.0,84.0,2.6,34.4,884.0,469.25,330.78
2018,6,30,10,15,945.5,85.0,2.65,35.0,911.5,520.64,370.66
2018,6,30,10,30,951.0,86.0,2.7,35.6,939.0,571.52,408.9
2018,6,30,10,45,954.0,86.5,2.8,36.2,958.5,619.85,444.36
2018,6,30,11,0,957.0,87.0,2.9,36.8,978.0,667.02,477.99
2018,6,30,11,15,959.0,87.5,3.0,37.15,991.5,712.19,509.87
2018,6,30,11,30,961.0,88.0,3.1,37.5,1005.0,755.77,539.66
2018,6,30,11,45,962.0,88.0,3.15,37.8,1011.5,796.42,565.36
2018,6,30,12,0,963.0,88.0,3.2,38.1,1018.0,835.07,589.55
2018,6,30,12,15,960.0,89.5,3.3,38.25,1016.0,869.67,611.63
2018,6,30,12,30,957.0,91.0,3.4,38.4,1014.0,901.76,632.08
2018,6,30,12,45,950.0,95.0,3.45,38.55,1004.5,930.03,649.8
2018,6,30,13,0,943.0,99.0,3.5,38.7,995.0,955.4,665.72
2018,6,30,13,15,940.5,98.0,3.55,38.75,979.5,977.09,679.66
2018,6,30,13,30,938.0,97.0,3.6,38.8,964.0,995.7,691.78
2018,6,30,13,45,921.0,104.0,3.65,38.8,938.5,1005.32,698.57
2018,6,30,14,0,904.0,111.0,3.7,38.8,913.0,1011.61,703.47
2018,6,30,14,15,873.5,122.5,3.75,38.7,877.0,1005.91,701.35
2018,6,30,14,30,843.0,134.0,3.8,38.6,841.0,996.9,697.34
2018,6,30,14,45,860.5,118.0,3.8,38.5,813.5,1003.96,703.25
2018,6,30,15,0,878.0,102.0,3.8,38.4,786.0,1007.11,706.74
2018,6,30,15,15,879.5,94.5,3.8,38.4,750.0,999.99,703.65
2018,6,30,15,30,881.0,87.0,3.8,38.4,714.0,989.46,698.59
2018,6,30,15,45,866.0,85.0,3.95,37.75,669.0,965.93,688.11
2018,6,30,16,0,851.0,83.0,4.1,37.1,624.0,939.75,675.81
2018,6,30,16,15,830.0,82.0,4.25,36.4,576.0,906.66,658.84
2018,6,30,16,30,809.0,81.0,4.4,35.7,528.0,881.13,646.58
2018,6,30,16,45,780.0,79.5,4.6,34.95,477.5,836.22,621.06
2018,6,30,17,0,751.0,78.0,4.8,34.2,427.0,790.15,594.18
2018,6,30,17,15,713.5,75.5,4.95,32.85,376.0,734.6,560.93
2018,6,30,17,30,676.0,73.0,5.1,31.5,325.0,683.81,529.56
2018,6,30,17,45,619.0,69.5,5.3,30.1,274.0,612.45,481.36
2018,6,30,18,0,562.0,66.0,5.5,28.7,223.0,543.26,432.19
2018,6,30,18,15,492.0,59.0,5.5,27.35,176.5,462.79,370.76
2018,6,30,18,30,422.0,52.0,5.5,26.0,130.0,386.47,308.76
2018,6,30,18,45,323.0,42.0,5.5,24.6,91.5,293.01,230.32
2018,6,30,19,0,224.0,32.0,5.5,23.2,53.0,208.35,148.67
2018,6,30,19,15,132.5,19.5,5.4,22.55,30.0,116.28,0.0
2018,6,30,19,30,41.0,7.0,5.3,21.9,7.0,26.98,0.0
2018,6,30,19,45,20.5,3.5,5.2,21.2,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,20.25,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,19.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,19.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,19.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,18.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,18.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,18.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,17.45,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,17.15,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.3,16.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,1,4,45,35.0,5.5,4.1,15.45,6.5,0.0,0.0
2018,7,1,5,0,70.0,11.0,4.1,15.6,13.0,10.01,0.0
2018,7,1,5,15,152.5,24.0,4.2,16.2,38.5,18.87,4.04
2018,7,1,5,30,235.0,37.0,4.3,16.8,64.0,28.74,18.41
2018,7,1,5,45,310.0,50.0,4.4,17.35,103.0,38.31,27.56
2018,7,1,6,0,385.0,63.0,4.5,17.9,142.0,47.57,36.05
2018,7,1,6,15,443.0,72.0,4.55,18.55,187.0,54.65,42.43
2018,7,1,6,30,501.0,81.0,4.6,19.2,232.0,59.79,46.91
2018,7,1,6,45,546.5,88.5,4.65,19.8,280.5,63.41,49.92
2018,7,1,7,0,592.0,96.0,4.7,20.4,329.0,66.84,52.66
2018,7,1,7,15,625.5,101.5,4.7,21.05,378.0,68.49,53.78
2018,7,1,7,30,659.0,107.0,4.7,21.7,427.0,70.02,54.76
2018,7,1,7,45,686.0,111.5,4.65,22.4,475.5,70.67,54.97
2018,7,1,8,0,713.0,116.0,4.6,23.1,524.0,71.22,55.08
2018,7,1,8,15,733.5,120.0,4.6,23.65,570.0,113.11,64.05
2018,7,1,8,30,754.0,124.0,4.6,24.2,616.0,165.89,96.18
2018,7,1,8,45,770.5,127.0,4.6,24.8,659.0,212.18,130.09
2018,7,1,9,0,787.0,130.0,4.6,25.4,702.0,260.46,169.25
2018,7,1,9,15,807.5,129.0,4.6,25.9,743.5,308.7,209.96
2018,7,1,9,30,828.0,128.0,4.6,26.4,785.0,358.94,252.63
2018,7,1,9,45,852.5,122.0,4.65,26.95,823.0,414.65,298.96
2018,7,1,10,0,877.0,116.0,4.7,27.5,861.0,465.6,341.04
2018,7,1,10,15,881.5,118.0,4.8,27.85,887.5,514.51,381.21
2018,7,1,10,30,886.0,120.0,4.9,28.2,914.0,562.91,419.96
2018,7,1,10,45,887.0,123.0,4.95,28.55,933.5,609.39,456.17
2018,7,1,11,0,888.0,126.0,5.0,28.9,953.0,654.7,490.6
2018,7,1,11,15,888.5,128.5,5.15,29.1,966.0,697.98,523.43
2018,7,1,11,30,889.0,131.0,5.3,29.3,979.0,739.76,554.61
2018,7,1,11,45,885.5,135.0,5.4,29.45,984.5,778.19,582.28
2018,7,1,12,0,882.0,139.0,5.5,29.6,990.0,814.64,607.42
2018,7,1,12,15,877.0,142.0,5.6,29.55,987.5,846.96,630.16
2018,7,1,12,30,872.0,145.0,5.7,29.5,985.0,876.98,651.35
2018,7,1,12,45,860.0,150.5,5.8,29.45,973.5,900.61,668.21
2018,7,1,13,0,848.0,156.0,5.9,29.4,962.0,921.38,683.23
2018,7,1,13,15,842.5,156.0,6.0,29.15,946.0,950.78,704.82
2018,7,1,13,30,837.0,156.0,6.1,28.9,930.0,967.47,717.83
2018,7,1,13,45,827.5,157.0,6.15,28.65,906.5,978.29,726.77
2018,7,1,14,0,818.0,158.0,6.2,28.4,883.0,985.96,733.74
2018,7,1,14,15,809.0,157.0,6.2,28.05,854.5,988.92,737.67
2018,7,1,14,30,800.0,156.0,6.2,27.7,826.0,988.74,739.62
2018,7,1,14,45,788.5,153.5,6.25,27.35,791.0,981.36,737.07
2018,7,1,15,0,777.0,151.0,6.3,27.0,756.0,970.93,732.53
2018,7,1,15,15,763.5,148.0,6.3,27.0,717.0,955.0,722.97
2018,7,1,15,30,750.0,145.0,6.3,27.0,678.0,942.98,716.24
2018,7,1,15,45,732.5,141.0,6.15,26.1,634.5,916.76,701.39
2018,7,1,16,0,715.0,137.0,6.0,25.2,591.0,888.2,684.81
2018,7,1,16,15,691.5,132.5,5.95,24.6,544.0,851.12,661.62
2018,7,1,16,30,668.0,128.0,5.9,24.0,497.0,812.33,636.89
2018,7,1,16,45,637.5,123.0,5.8,23.35,448.5,765.07,605.38
2018,7,1,17,0,607.0,118.0,5.7,22.7,400.0,716.94,572.63
2018,7,1,17,15,568.5,111.0,5.6,22.05,351.0,659.02,531.6
2018,7,1,17,30,530.0,104.0,5.5,21.4,302.0,601.34,489.65
2018,7,1,17,45,478.5,95.0,5.4,20.75,253.5,525.98,432.34
2018,7,1,18,0,427.0,86.0,5.3,20.1,205.0,460.2,379.95
2018,7,1,18,15,364.5,73.5,5.15,19.5,161.0,384.65,317.59
2018,7,1,18,30,302.0,61.0,5.0,18.9,117.0,313.43,256.79
2018,7,1,18,45,226.0,46.0,4.85,18.3,81.0,234.8,188.1
2018,7,1,19,0,150.0,31.0,4.7,17.7,45.0,162.74,117.32
2018,7,1,19,15,87.5,18.5,4.7,17.35,25.5,89.93,0.0
2018,7,1,19,30,25.0,6.0,4.7,17.0,6.0,18.03,0.0
2018,7,1,19,45,12.5,3.0,4.65,16.65,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.55,16.1,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
