Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,9,0,624.0,195.0,3.0,24.5,624.0,231.33,150.89
2018,7,31,9,15,639.0,200.0,3.05,25.25,662.0,275.4,185.96
2018,7,31,9,30,654.0,205.0,3.1,26.0,700.0,321.26,223.61
2018,7,31,9,45,665.0,209.5,3.1,26.8,733.0,367.06,261.33
2018,7,31,10,0,676.0,214.0,3.1,27.6,766.0,413.89,299.22
2018,7,31,10,15,689.5,215.5,3.2,28.2,795.5,460.39,336.4
2018,7,31,10,30,703.0,217.0,3.3,28.8,825.0,507.77,373.32
2018,7,31,10,45,718.5,214.0,3.4,29.45,849.0,553.37,408.04
2018,7,31,11,0,734.0,211.0,3.5,30.1,873.0,599.48,442.27
2018,7,31,11,15,741.5,210.5,3.55,30.55,888.5,642.89,473.95
2018,7,31,11,30,749.0,210.0,3.6,31.0,904.0,685.71,504.49
2018,7,31,11,45,758.0,207.0,3.7,31.45,914.0,726.68,533.35
2018,7,31,12,0,767.0,204.0,3.8,31.9,924.0,764.2,559.43
2018,7,31,12,15,774.5,200.0,3.9,32.05,927.0,800.11,584.71
2018,7,31,12,30,782.0,196.0,4.0,32.2,930.0,834.46,608.25
2018,7,31,12,45,795.5,186.0,4.1,32.35,927.0,866.67,629.74
2018,7,31,13,0,809.0,176.0,4.2,32.5,924.0,896.88,649.89
2018,7,31,13,15,805.5,174.0,4.3,32.35,908.5,917.07,664.27
2018,7,31,13,30,802.0,172.0,4.4,32.2,893.0,934.33,676.9
2018,7,31,13,45,796.5,169.0,4.5,32.05,870.5,945.71,685.79
2018,7,31,14,0,791.0,166.0,4.6,31.9,848.0,953.94,692.79
2018,7,31,14,15,784.5,163.0,4.65,31.55,820.0,958.03,697.55
2018,7,31,14,30,778.0,160.0,4.7,31.2,792.0,958.96,700.44
2018,7,31,14,45,769.5,156.0,4.75,30.8,758.5,953.71,699.66
2018,7,31,15,0,761.0,152.0,4.8,30.4,725.0,945.34,696.95
2018,7,31,15,15,746.0,148.5,4.8,30.4,684.5,934.8,691.38
2018,7,31,15,30,731.0,145.0,4.8,30.4,644.0,914.97,679.65
2018,7,31,15,45,718.5,138.5,4.9,29.25,601.5,891.36,669.22
2018,7,31,16,0,706.0,132.0,5.0,28.1,559.0,865.17,656.78
2018,7,31,16,15,688.0,125.0,5.0,27.15,512.5,830.78,637.14
2018,7,31,16,30,670.0,118.0,5.0,26.2,466.0,794.4,615.7
2018,7,31,16,45,645.5,110.0,5.05,25.25,417.5,749.16,587.49
2018,7,31,17,0,621.0,102.0,5.1,24.3,369.0,702.75,557.55
2018,7,31,17,15,584.5,94.5,5.05,23.25,320.0,645.93,518.47
2018,7,31,17,30,548.0,87.0,5.0,22.2,271.0,589.26,478.04
2018,7,31,17,45,501.5,78.0,4.95,21.2,224.0,523.51,428.59
2018,7,31,18,0,455.0,69.0,4.9,20.2,177.0,459.37,377.69
2018,7,31,18,15,384.0,58.0,4.85,19.45,134.0,374.9,307.18
2018,7,31,18,30,313.0,47.0,4.8,18.7,91.0,300.9,242.22
2018,7,31,18,45,216.5,33.0,4.75,17.95,58.0,213.14,155.77
2018,7,31,19,0,120.0,19.0,4.7,17.2,25.0,112.63,0.0
2018,7,31,19,15,60.0,9.5,4.6,16.9,12.5,40.38,0.0
2018,7,31,19,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,1,5,15,61.0,10.0,3.75,14.0,13.0,9.1,0.0
2018,8,1,5,30,122.0,20.0,3.8,14.5,26.0,15.81,0.0
2018,8,1,5,45,220.5,34.0,3.85,15.05,60.0,26.57,15.85
2018,8,1,6,0,319.0,48.0,3.9,15.6,94.0,37.02,26.44
2018,8,1,6,15,390.5,58.5,3.8,16.35,137.5,44.43,33.43
2018,8,1,6,30,462.0,69.0,3.7,17.1,181.0,52.75,40.97
2018,8,1,6,45,515.5,76.5,3.6,17.85,229.0,56.65,44.41
2018,8,1,7,0,569.0,84.0,3.5,18.6,277.0,60.41,47.55
2018,8,1,7,15,609.0,89.5,3.45,19.25,327.0,62.38,49.04
2018,8,1,7,30,649.0,95.0,3.4,19.9,377.0,64.26,50.39
2018,8,1,7,45,681.0,99.5,3.35,20.6,427.5,65.27,50.94
2018,8,1,8,0,713.0,104.0,3.3,21.3,478.0,66.19,51.4
2018,8,1,8,15,736.0,107.0,3.3,22.15,525.0,73.34,57.12
2018,8,1,8,30,759.0,110.0,3.3,23.0,572.0,112.54,63.98
2018,8,1,8,45,778.0,112.0,3.3,23.8,616.5,159.19,90.05
2018,8,1,9,0,797.0,114.0,3.3,24.6,661.0,208.17,125.77
2018,8,1,9,15,810.5,117.0,3.35,25.35,701.5,258.82,167.02
2018,8,1,9,30,824.0,120.0,3.4,26.1,742.0,310.85,210.86
2018,8,1,9,45,834.0,121.5,3.5,26.8,776.0,368.17,258.93
2018,8,1,10,0,844.0,123.0,3.6,27.5,810.0,418.86,301.36
2018,8,1,10,15,855.0,123.0,3.75,28.0,840.0,469.15,342.86
2018,8,1,10,30,866.0,123.0,3.9,28.5,870.0,519.59,383.41
2018,8,1,10,45,876.0,121.5,4.0,29.0,893.5,568.28,421.57
2018,8,1,11,0,886.0,120.0,4.1,29.5,917.0,616.56,458.4
2018,8,1,11,15,891.5,119.0,4.25,29.7,932.5,661.81,492.84
2018,8,1,11,30,897.0,118.0,4.4,29.9,948.0,705.85,525.73
2018,8,1,11,45,902.0,117.0,4.55,30.1,957.0,748.16,556.78
2018,8,1,12,0,907.0,116.0,4.7,30.3,966.0,788.86,585.0
2018,8,1,12,15,906.5,116.5,4.8,30.25,966.0,824.74,609.98
2018,8,1,12,30,906.0,117.0,4.9,30.2,966.0,858.32,633.39
2018,8,1,12,45,904.5,117.0,5.0,30.15,958.5,888.12,654.29
2018,8,1,13,0,903.0,117.0,5.1,30.1,951.0,915.24,673.45
2018,8,1,13,15,900.5,116.5,5.15,29.9,936.5,938.15,689.98
2018,8,1,13,30,898.0,116.0,5.2,29.7,922.0,958.06,704.63
2018,8,1,13,45,894.0,114.5,5.25,29.5,900.0,972.46,715.74
2018,8,1,14,0,890.0,113.0,5.3,29.3,878.0,983.63,724.87
2018,8,1,14,15,883.5,111.0,5.3,28.95,849.0,988.58,730.1
2018,8,1,14,30,877.0,109.0,5.3,28.6,820.0,990.19,733.29
2018,8,1,14,45,869.0,106.5,5.3,28.2,785.0,986.48,733.2
2018,8,1,15,0,861.0,104.0,5.3,27.8,750.0,979.5,731.08
2018,8,1,15,15,849.0,102.0,5.3,27.8,710.0,965.97,723.45
2018,8,1,15,30,837.0,100.0,5.3,27.8,670.0,949.44,713.89
2018,8,1,15,45,821.5,97.0,5.3,26.75,625.0,935.58,709.28
2018,8,1,16,0,806.0,94.0,5.3,25.7,580.0,908.86,695.63
2018,8,1,16,15,778.0,93.0,5.3,25.05,530.0,870.33,672.34
2018,8,1,16,30,750.0,92.0,5.3,24.4,480.0,829.96,647.35
2018,8,1,16,45,728.0,87.0,5.3,23.75,431.5,788.55,621.05
2018,8,1,17,0,706.0,82.0,5.3,23.1,383.0,750.58,596.63
2018,8,1,17,15,665.5,77.5,5.25,22.3,332.0,691.92,555.91
2018,8,1,17,30,625.0,73.0,5.2,21.5,281.0,633.6,514.04
2018,8,1,17,45,566.0,67.5,5.2,20.7,231.0,560.25,458.69
2018,8,1,18,0,507.0,62.0,5.2,19.9,181.0,489.25,402.65
2018,8,1,18,15,425.0,53.0,5.1,19.15,136.0,400.68,328.61
2018,8,1,18,30,343.0,44.0,5.0,18.4,91.0,317.38,255.57
2018,8,1,18,45,229.0,31.0,4.9,17.6,57.0,217.63,156.69
2018,8,1,19,0,115.0,18.0,4.8,16.8,23.0,82.0,0.0
2018,8,1,19,15,57.5,9.0,4.8,16.45,11.5,38.52,0.0
2018,8,1,19,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,15.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,5,15,43.5,9.5,3.8,13.15,11.5,8.64,0.0
2018,8,2,5,30,87.0,19.0,3.9,13.6,23.0,15.0,0.0
2018,8,2,5,45,169.5,35.0,3.95,14.05,55.0,27.31,16.29
2018,8,2,6,0,252.0,51.0,4.0,14.5,87.0,39.22,28.43
2018,8,2,6,15,321.0,65.0,3.95,15.1,130.0,49.17,37.75
2018,8,2,6,30,390.0,79.0,3.9,15.7,173.0,58.76,46.5
2018,8,2,6,45,447.5,89.5,3.9,16.25,221.5,65.4,52.41
2018,8,2,7,0,505.0,100.0,3.9,16.8,270.0,71.78,57.91
2018,8,2,7,15,548.5,107.0,3.95,17.55,320.0,75.77,61.11
2018,8,2,7,30,592.0,114.0,4.0,18.3,370.0,78.17,62.83
2018,8,2,7,45,630.0,118.0,4.05,19.0,420.5,78.17,62.44
2018,8,2,8,0,668.0,122.0,4.1,19.7,471.0,78.18,62.06
2018,8,2,8,15,694.0,126.0,4.15,20.55,519.0,78.05,61.53
2018,8,2,8,30,720.0,130.0,4.2,21.4,567.0,114.88,68.02
2018,8,2,8,45,744.0,131.5,4.25,22.25,613.0,160.39,93.22
2018,8,2,9,0,768.0,133.0,4.3,23.1,659.0,215.77,133.86
2018,8,2,9,15,785.0,135.5,4.4,23.75,700.5,265.36,174.28
2018,8,2,9,30,802.0,138.0,4.5,24.4,742.0,316.76,217.83
2018,8,2,9,45,817.5,137.5,4.55,25.05,778.0,367.0,260.84
2018,8,2,10,0,833.0,137.0,4.6,25.7,814.0,418.42,304.24
2018,8,2,10,15,843.0,137.5,4.65,26.15,843.5,469.19,346.58
2018,8,2,10,30,853.0,138.0,4.7,26.6,873.0,523.24,390.18
2018,8,2,10,45,863.5,137.0,4.75,27.05,897.0,572.22,429.03
2018,8,2,11,0,874.0,136.0,4.8,27.5,921.0,620.89,466.63
2018,8,2,11,15,879.5,136.0,4.85,27.75,937.0,666.69,501.61
2018,8,2,11,30,885.0,136.0,4.9,28.0,953.0,711.36,535.01
2018,8,2,11,45,889.5,134.5,4.95,28.25,961.5,752.78,565.47
2018,8,2,12,0,894.0,133.0,5.0,28.5,970.0,792.57,593.42
2018,8,2,12,15,899.0,130.5,5.05,28.5,971.5,830.09,619.42
2018,8,2,12,30,904.0,128.0,5.1,28.5,973.0,865.59,643.96
2018,8,2,12,45,910.0,123.0,5.2,28.55,968.0,897.44,666.15
2018,8,2,13,0,916.0,118.0,5.3,28.6,963.0,926.78,686.69
2018,8,2,13,15,914.5,116.5,5.4,28.45,948.0,950.01,703.72
2018,8,2,13,30,913.0,115.0,5.5,28.3,933.0,970.18,718.86
2018,8,2,13,45,912.5,112.0,5.55,28.1,912.5,986.65,731.46
2018,8,2,14,0,912.0,109.0,5.6,27.9,892.0,999.86,742.04
2018,8,2,14,15,908.0,106.5,5.65,27.55,863.5,1006.88,749.08
2018,8,2,14,30,904.0,104.0,5.7,27.2,835.0,1010.51,754.02
2018,8,2,14,45,899.0,100.5,5.7,26.8,800.5,1008.65,755.24
2018,8,2,15,0,894.0,97.0,5.7,26.4,766.0,1003.39,754.31
2018,8,2,15,15,882.5,95.0,5.7,26.4,725.0,990.13,746.83
2018,8,2,15,30,871.0,93.0,5.7,26.4,684.0,973.74,737.33
2018,8,2,15,45,860.0,89.5,5.7,25.05,640.0,953.05,728.88
2018,8,2,16,0,849.0,86.0,5.7,23.7,596.0,929.48,718.3
2018,8,2,16,15,831.5,83.0,5.65,23.0,547.5,907.31,706.42
2018,8,2,16,30,814.0,80.0,5.6,22.3,499.0,873.09,685.67
2018,8,2,16,45,787.0,76.5,5.6,21.65,447.5,827.59,656.4
2018,8,2,17,0,760.0,73.0,5.6,21.0,396.0,780.72,625.37
2018,8,2,17,15,720.0,70.0,5.55,20.25,343.5,722.43,584.71
2018,8,2,17,30,680.0,67.0,5.5,19.5,291.0,669.39,546.62
2018,8,2,17,45,620.0,62.0,5.4,18.8,239.0,594.23,489.16
2018,8,2,18,0,560.0,57.0,5.3,18.1,187.0,521.53,431.14
2018,8,2,18,15,472.5,49.5,5.15,17.5,140.5,429.24,353.8
2018,8,2,18,30,385.0,42.0,5.0,16.9,94.0,342.49,276.81
2018,8,2,18,45,257.0,30.5,4.85,16.3,59.0,233.62,165.61
2018,8,2,19,0,129.0,19.0,4.7,15.7,24.0,90.69,0.0
2018,8,2,19,15,64.5,9.5,4.6,15.45,12.0,8.64,0.0
2018,8,2,19,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.5,2.45,12.45,6.5,5.0,0.0
2018,8,3,5,30,34.0,11.0,2.6,12.9,13.0,9.22,0.0
2018,8,3,5,45,69.0,28.0,2.8,13.35,36.5,22.69,12.42
2018,8,3,6,0,104.0,45.0,3.0,13.8,60.0,35.73,25.45
2018,8,3,6,15,141.0,69.0,2.9,14.35,97.5,53.33,41.51
2018,8,3,6,30,178.0,93.0,2.8,14.9,135.0,70.27,56.8
2018,8,3,6,45,209.5,117.0,2.7,15.45,178.5,86.57,71.23
2018,8,3,7,0,241.0,141.0,2.6,16.0,222.0,102.24,84.78
2018,8,3,7,15,271.5,163.0,2.45,16.6,268.5,116.03,96.37
2018,8,3,7,30,302.0,185.0,2.3,17.2,315.0,129.25,107.22
2018,8,3,7,45,330.0,202.5,2.2,17.85,360.5,139.19,115.05
2018,8,3,8,0,358.0,220.0,2.1,18.5,406.0,148.66,122.35
2018,8,3,8,15,381.5,236.5,2.0,19.25,452.0,157.04,128.58
2018,8,3,8,30,405.0,253.0,1.9,20.0,498.0,188.18,135.92
2018,8,3,8,45,426.0,265.0,1.85,20.8,540.0,215.96,150.23
2018,8,3,9,0,447.0,277.0,1.8,21.6,582.0,255.4,177.95
2018,8,3,9,15,492.0,273.5,1.8,22.65,628.0,292.22,204.85
2018,8,3,9,30,537.0,270.0,1.8,23.7,674.0,333.83,236.69
2018,8,3,9,45,609.5,246.0,1.85,24.75,724.5,372.77,266.63
2018,8,3,10,0,682.0,222.0,1.9,25.8,775.0,418.8,302.29
2018,8,3,10,15,692.5,224.5,1.95,26.65,803.0,465.27,338.87
2018,8,3,10,30,703.0,227.0,2.0,27.5,831.0,512.33,374.83
2018,8,3,10,45,712.5,226.5,2.05,28.4,852.5,556.94,407.94
2018,8,3,11,0,722.0,226.0,2.1,29.3,874.0,601.59,440.07
2018,8,3,11,15,727.0,227.5,2.15,30.0,889.0,644.9,470.65
2018,8,3,11,30,732.0,229.0,2.2,30.7,904.0,687.51,499.94
2018,8,3,11,45,735.0,229.5,2.25,31.4,911.5,726.97,526.4
2018,8,3,12,0,738.0,230.0,2.3,32.1,919.0,765.16,551.43
2018,8,3,12,15,730.5,234.5,2.4,32.75,916.5,797.17,572.15
2018,8,3,12,30,723.0,239.0,2.5,33.4,914.0,826.94,591.1
2018,8,3,12,45,705.0,248.0,2.55,34.0,901.5,849.5,604.69
2018,8,3,13,0,687.0,257.0,2.6,34.6,889.0,869.06,616.21
2018,8,3,13,15,678.5,256.5,2.75,34.8,872.0,885.25,627.57
2018,8,3,13,30,670.0,256.0,2.9,35.0,855.0,898.58,637.11
2018,8,3,13,45,656.0,256.0,3.0,35.2,830.5,904.28,641.38
2018,8,3,14,0,642.0,256.0,3.1,35.4,806.0,906.9,643.78
2018,8,3,14,15,629.5,252.5,3.25,35.2,776.5,904.48,644.52
2018,8,3,14,30,617.0,249.0,3.4,35.0,747.0,899.07,643.38
2018,8,3,14,45,599.0,245.0,3.55,34.8,711.0,884.82,636.45
2018,8,3,15,0,581.0,241.0,3.7,34.6,675.0,863.11,624.73
2018,8,3,15,15,564.5,233.5,3.7,34.6,636.0,841.48,611.77
2018,8,3,15,30,548.0,226.0,3.7,34.6,597.0,817.58,597.25
2018,8,3,15,45,527.0,216.5,3.95,33.55,553.5,784.98,580.3
2018,8,3,16,0,506.0,207.0,4.2,32.5,510.0,750.62,561.59
2018,8,3,16,15,483.0,194.5,4.35,31.6,464.0,709.41,536.85
2018,8,3,16,30,460.0,182.0,4.5,30.7,418.0,667.0,510.56
2018,8,3,16,45,434.5,167.5,4.6,29.75,372.0,619.08,479.52
2018,8,3,17,0,409.0,153.0,4.7,28.8,326.0,570.67,447.18
2018,8,3,17,15,374.0,137.0,4.7,27.7,279.0,512.27,405.93
2018,8,3,17,30,339.0,121.0,4.7,26.6,232.0,438.39,351.53
2018,8,3,17,45,297.5,102.5,4.75,25.5,187.5,374.34,302.36
2018,8,3,18,0,256.0,84.0,4.8,24.4,143.0,312.22,252.63
2018,8,3,18,15,203.0,64.0,4.65,23.5,103.5,241.76,193.9
2018,8,3,18,30,150.0,44.0,4.5,22.6,64.0,173.98,135.71
2018,8,3,18,45,97.0,27.5,4.4,21.7,38.5,114.3,74.66
2018,8,3,19,0,44.0,11.0,4.3,20.8,13.0,34.97,0.0
2018,8,3,19,15,22.0,5.5,4.2,20.4,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,19.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,19.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,18.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,18.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,17.65,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,4,5,15,11.5,4.0,1.45,15.65,4.5,3.64,0.0
2018,8,4,5,30,23.0,8.0,1.7,16.1,9.0,7.28,0.0
2018,8,4,5,45,50.0,21.5,1.9,16.5,27.5,17.67,8.07
2018,8,4,6,0,77.0,35.0,2.1,16.9,46.0,28.22,18.63
2018,8,4,6,15,106.0,57.5,2.25,17.2,79.0,47.05,35.54
2018,8,4,6,30,135.0,80.0,2.4,17.5,112.0,63.83,50.57
2018,8,4,6,45,162.5,106.0,2.55,17.75,153.5,82.37,66.92
2018,8,4,7,0,190.0,132.0,2.7,18.0,195.0,100.26,82.42
2018,8,4,7,15,214.0,156.0,2.75,18.6,238.5,111.28,91.57
2018,8,4,7,30,238.0,180.0,2.8,19.2,282.0,125.74,103.48
2018,8,4,7,45,260.5,201.0,2.8,19.8,325.5,137.75,113.07
2018,8,4,8,0,283.0,222.0,2.8,20.4,369.0,149.18,122.03
2018,8,4,8,15,301.5,242.0,2.85,21.3,412.0,159.42,129.74
2018,8,4,8,30,320.0,262.0,2.9,22.2,455.0,188.03,137.49
2018,8,4,8,45,336.5,279.0,2.95,23.1,495.5,223.1,158.62
2018,8,4,9,0,353.0,296.0,3.0,24.0,536.0,260.34,184.74
2018,8,4,9,15,430.0,283.0,3.1,25.4,593.0,284.32,199.95
2018,8,4,9,30,507.0,270.0,3.2,26.8,650.0,324.73,229.36
2018,8,4,9,45,645.5,213.5,3.3,28.15,721.0,359.12,254.12
2018,8,4,10,0,784.0,157.0,3.4,29.5,792.0,412.58,294.48
2018,8,4,10,15,795.0,158.5,3.5,30.45,822.0,462.29,334.17
2018,8,4,10,30,806.0,160.0,3.6,31.4,852.0,512.39,372.98
2018,8,4,10,45,803.0,168.0,3.7,32.35,872.0,560.45,409.1
2018,8,4,11,0,800.0,176.0,3.8,33.3,892.0,607.29,443.13
2018,8,4,11,15,821.0,167.5,3.95,33.65,913.0,654.22,477.82
2018,8,4,11,30,842.0,159.0,4.1,34.0,934.0,701.31,511.93
2018,8,4,11,45,851.5,156.0,4.25,34.35,945.0,744.81,542.82
2018,8,4,12,0,861.0,153.0,4.4,34.7,956.0,782.54,569.38
2018,8,4,12,15,871.0,148.0,4.55,34.6,960.0,821.16,595.83
2018,8,4,12,30,881.0,143.0,4.7,34.5,964.0,858.09,621.11
2018,8,4,12,45,897.0,132.0,4.9,34.45,962.0,892.77,645.34
2018,8,4,13,0,913.0,121.0,5.1,34.4,960.0,925.2,668.24
2018,8,4,13,15,834.0,159.5,5.2,34.25,916.0,925.79,669.89
2018,8,4,13,30,755.0,198.0,5.3,34.1,872.0,919.55,667.28
2018,8,4,13,45,824.5,158.5,5.45,34.0,877.5,958.73,695.15
2018,8,4,14,0,894.0,119.0,5.6,33.9,883.0,991.23,718.46
2018,8,4,14,15,885.5,118.0,5.7,33.55,853.0,995.49,723.73
2018,8,4,14,30,877.0,117.0,5.8,33.2,823.0,996.39,727.1
2018,8,4,14,45,867.0,116.0,5.85,32.9,788.0,992.53,726.98
2018,8,4,15,0,857.0,115.0,5.9,32.6,753.0,985.45,724.86
2018,8,4,15,15,822.0,119.5,5.9,32.6,704.0,967.67,714.47
2018,8,4,15,30,787.0,124.0,5.9,32.6,655.0,936.51,695.07
2018,8,4,15,45,779.0,118.5,5.95,31.6,613.5,917.53,687.15
2018,8,4,16,0,771.0,113.0,6.0,30.6,572.0,895.68,677.07
2018,8,4,16,15,739.0,112.5,5.9,29.9,522.5,860.38,655.8
2018,8,4,16,30,707.0,112.0,5.8,29.2,473.0,818.15,629.32
2018,8,4,16,45,657.5,111.0,5.75,28.5,419.0,758.24,589.69
2018,8,4,17,0,608.0,110.0,5.7,27.8,365.0,698.06,548.84
2018,8,4,17,15,558.0,103.0,5.55,26.8,313.0,630.63,501.55
2018,8,4,17,30,508.0,96.0,5.4,25.8,261.0,558.71,449.1
2018,8,4,17,45,436.0,86.5,5.2,24.8,210.5,475.76,385.24
2018,8,4,18,0,364.0,77.0,5.0,23.8,160.0,397.08,321.85
2018,8,4,18,15,295.5,61.5,4.9,22.85,117.5,317.41,255.58
2018,8,4,18,30,227.0,46.0,4.8,21.9,75.0,243.0,190.83
2018,8,4,18,45,149.5,30.5,4.65,20.95,46.0,165.86,106.63
2018,8,4,19,0,72.0,15.0,4.5,20.0,17.0,54.36,0.0
2018,8,4,19,15,36.0,7.5,4.5,19.5,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.5,17.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,17.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,5,5,15,16.5,6.0,3.1,13.55,6.5,5.46,0.0
2018,8,5,5,30,33.0,12.0,3.2,13.9,13.0,10.91,0.0
2018,8,5,5,45,71.0,29.0,3.3,14.25,37.0,23.41,12.32
2018,8,5,6,0,109.0,46.0,3.4,14.6,61.0,36.43,25.86
2018,8,5,6,15,152.0,69.0,3.35,15.2,99.5,53.33,41.3
2018,8,5,6,30,195.0,92.0,3.3,15.8,138.0,69.64,56.01
2018,8,5,6,45,235.5,114.5,3.2,16.35,183.0,85.05,69.64
2018,8,5,7,0,276.0,137.0,3.1,16.9,228.0,99.9,82.48
2018,8,5,7,15,311.5,155.5,3.05,17.55,275.0,111.66,92.3
2018,8,5,7,30,347.0,174.0,3.0,18.2,322.0,122.94,101.51
2018,8,5,7,45,379.5,188.5,2.95,18.8,369.0,131.31,108.07
2018,8,5,8,0,412.0,203.0,2.9,19.4,416.0,131.37,107.49
2018,8,5,8,15,435.5,217.0,2.9,20.15,461.5,136.98,111.54
2018,8,5,8,30,459.0,231.0,2.9,20.9,507.0,165.76,117.38
2018,8,5,8,45,478.5,242.5,2.9,21.65,549.5,204.74,139.59
2018,8,5,9,0,498.0,254.0,2.9,22.4,592.0,246.25,168.87
2018,8,5,9,15,536.5,253.0,2.95,23.25,637.0,285.83,198.64
2018,8,5,9,30,575.0,252.0,3.0,24.1,682.0,329.51,233.06
2018,8,5,9,45,631.0,235.5,3.05,24.9,728.0,369.71,265.16
2018,8,5,10,0,687.0,219.0,3.1,25.7,774.0,416.17,302.28
2018,8,5,10,15,693.0,224.5,3.15,26.35,801.5,463.32,340.23
2018,8,5,10,30,699.0,230.0,3.2,27.0,829.0,510.65,377.29
2018,8,5,10,45,698.5,236.5,3.3,27.7,848.0,555.38,411.45
2018,8,5,11,0,698.0,243.0,3.4,28.4,867.0,599.38,444.11
2018,8,5,11,15,698.0,247.5,3.45,28.9,880.0,641.25,474.62
2018,8,5,11,30,698.0,252.0,3.5,29.4,893.0,682.13,503.69
2018,8,5,11,45,694.0,256.5,3.55,29.9,898.0,719.05,529.36
2018,8,5,12,0,690.0,261.0,3.6,30.4,903.0,754.37,553.4
2018,8,5,12,15,715.0,246.0,3.6,30.9,911.0,793.65,580.18
2018,8,5,12,30,740.0,231.0,3.6,31.4,919.0,832.14,606.01
2018,8,5,12,45,788.0,200.0,3.6,31.9,927.0,869.18,630.44
2018,8,5,13,0,836.0,169.0,3.6,32.4,935.0,910.13,656.07
2018,8,5,13,15,829.5,169.0,3.65,32.55,918.5,930.17,669.12
2018,8,5,13,30,823.0,169.0,3.7,32.7,902.0,947.14,680.39
2018,8,5,13,45,812.5,169.5,3.75,32.9,878.0,957.69,687.48
2018,8,5,14,0,802.0,170.0,3.8,33.1,854.0,964.96,692.62
2018,8,5,14,15,792.5,168.5,3.85,32.95,824.5,967.88,696.09
2018,8,5,14,30,783.0,167.0,3.9,32.8,795.0,967.56,697.63
2018,8,5,14,45,769.5,164.5,4.0,32.65,759.0,959.04,694.26
2018,8,5,15,0,756.0,162.0,4.1,32.5,723.0,954.85,693.89
2018,8,5,15,15,740.5,158.0,4.1,32.5,682.0,936.91,683.57
2018,8,5,15,30,725.0,154.0,4.1,32.5,641.0,916.11,671.5
2018,8,5,15,45,704.0,150.0,4.25,31.8,596.0,887.31,656.65
2018,8,5,16,0,683.0,146.0,4.4,31.1,551.0,856.13,639.93
2018,8,5,16,15,655.0,140.5,4.45,30.5,502.0,814.51,614.95
2018,8,5,16,30,627.0,135.0,4.5,29.9,453.0,771.23,588.32
2018,8,5,16,45,589.5,128.5,4.55,29.25,402.5,716.94,553.19
2018,8,5,17,0,552.0,122.0,4.6,28.6,352.0,655.54,511.98
2018,8,5,17,15,504.0,113.0,4.6,27.6,301.0,590.43,467.04
2018,8,5,17,30,456.0,104.0,4.6,26.6,250.0,526.75,420.86
2018,8,5,17,45,390.0,91.5,4.55,25.55,200.5,446.51,359.38
2018,8,5,18,0,324.0,79.0,4.5,24.5,151.0,370.1,298.38
2018,8,5,18,15,253.5,61.5,4.5,23.5,109.0,288.08,230.61
2018,8,5,18,30,183.0,44.0,4.5,22.5,67.0,211.24,164.35
2018,8,5,18,45,113.0,27.5,4.45,21.5,39.5,123.58,74.27
2018,8,5,19,0,43.0,11.0,4.4,20.5,12.0,34.25,0.0
2018,8,5,19,15,21.5,5.5,4.4,19.95,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.4,18.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,17.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,16.75,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.5,1.65,13.55,4.0,0.0,0.0
2018,8,6,5,30,20.0,7.0,1.8,13.8,8.0,6.37,0.0
2018,8,6,5,45,45.5,20.5,2.0,14.05,25.5,16.87,7.05
2018,8,6,6,0,71.0,34.0,2.2,14.3,43.0,27.43,18.1
2018,8,6,6,15,100.0,55.5,2.2,14.55,75.0,45.51,34.53
2018,8,6,6,30,129.0,77.0,2.2,14.8,107.0,61.66,49.18
2018,8,6,6,45,157.0,102.0,2.15,15.1,147.5,79.63,65.2
2018,8,6,7,0,185.0,127.0,2.1,15.4,188.0,97.02,80.4
2018,8,6,7,15,210.0,152.0,2.1,15.95,232.5,108.78,90.32
2018,8,6,7,30,235.0,177.0,2.1,16.5,277.0,123.95,102.98
2018,8,6,7,45,257.5,200.0,2.05,17.1,322.0,137.21,113.73
2018,8,6,8,0,280.0,223.0,2.0,17.7,367.0,149.84,123.77
2018,8,6,8,15,300.0,243.0,2.0,18.6,411.0,160.11,131.53
2018,8,6,8,30,320.0,263.0,2.0,19.5,455.0,186.82,138.36
2018,8,6,8,45,337.0,280.0,2.0,20.35,496.0,222.0,159.28
2018,8,6,9,0,354.0,297.0,2.0,21.2,537.0,259.41,185.41
2018,8,6,9,15,368.0,312.0,2.05,22.4,574.5,297.11,213.51
2018,8,6,9,30,382.0,327.0,2.1,23.6,612.0,336.6,243.66
2018,8,6,9,45,393.0,338.0,2.1,24.8,643.5,374.14,272.4
2018,8,6,10,0,404.0,349.0,2.1,26.0,675.0,412.89,301.61
2018,8,6,10,15,412.5,358.0,2.15,27.0,701.0,443.59,324.86
2018,8,6,10,30,421.0,367.0,2.2,28.0,727.0,482.43,353.33
2018,8,6,10,45,428.0,374.0,2.3,28.95,748.0,519.78,380.24
2018,8,6,11,0,435.0,381.0,2.4,29.9,769.0,557.62,406.83
2018,8,6,11,15,440.0,385.0,2.5,30.75,783.0,592.25,430.8
2018,8,6,11,30,445.0,389.0,2.6,31.6,797.0,626.86,454.25
2018,8,6,11,45,448.0,391.5,2.7,32.45,805.0,658.67,475.33
2018,8,6,12,0,451.0,394.0,2.8,33.3,813.0,689.94,495.67
2018,8,6,12,15,506.5,360.5,2.9,34.0,831.0,730.74,523.69
2018,8,6,12,30,562.0,327.0,3.0,34.7,849.0,772.4,551.97
2018,8,6,12,45,670.0,261.5,3.15,35.45,878.5,830.02,591.91
2018,8,6,13,0,778.0,196.0,3.3,36.2,908.0,883.7,627.55
2018,8,6,13,15,771.5,196.0,3.4,36.35,892.0,902.74,639.96
2018,8,6,13,30,765.0,196.0,3.5,36.5,876.0,918.83,650.83
2018,8,6,13,45,754.5,195.5,3.65,36.65,852.0,934.75,661.98
2018,8,6,14,0,744.0,195.0,3.8,36.8,828.0,941.04,667.08
2018,8,6,14,15,727.5,196.0,3.85,36.6,797.0,939.97,668.06
2018,8,6,14,30,711.0,197.0,3.9,36.4,766.0,935.73,667.18
2018,8,6,14,45,701.5,191.5,4.0,36.2,732.0,928.31,664.63
2018,8,6,15,0,692.0,186.0,4.1,36.0,698.0,917.86,660.22
2018,8,6,15,15,676.0,181.0,4.1,36.0,658.0,898.67,649.12
2018,8,6,15,30,660.0,176.0,4.1,36.0,618.0,876.75,636.31
2018,8,6,15,45,634.0,172.0,4.2,35.2,572.5,843.71,618.53
2018,8,6,16,0,608.0,168.0,4.3,34.4,527.0,808.49,598.98
2018,8,6,16,15,571.0,163.0,4.3,33.6,477.5,752.96,564.53
2018,8,6,16,30,534.0,158.0,4.3,32.8,428.0,704.69,534.43
2018,8,6,16,45,486.0,151.0,4.3,32.05,376.5,643.8,493.61
2018,8,6,17,0,438.0,144.0,4.3,31.3,325.0,583.57,452.04
2018,8,6,17,15,388.5,131.0,4.25,30.05,275.5,515.85,404.37
2018,8,6,17,30,339.0,118.0,4.2,28.8,226.0,449.85,356.12
2018,8,6,17,45,273.5,99.5,4.2,27.6,176.5,351.36,280.75
2018,8,6,18,0,208.0,81.0,4.2,26.4,127.0,272.72,217.89
2018,8,6,18,15,159.5,59.0,4.25,25.3,89.0,204.1,161.3
2018,8,6,18,30,111.0,37.0,4.3,24.2,51.0,137.0,104.19
2018,8,6,18,45,67.5,22.0,4.3,23.15,29.5,83.66,44.8
2018,8,6,19,0,24.0,7.0,4.3,22.1,8.0,19.85,0.0
2018,8,6,19,15,12.0,3.5,4.35,21.55,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,20.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,19.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,19.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,18.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,18.25,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,17.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,17.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.95,13.75,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,3.0,14.0,9.0,7.28,0.0
2018,8,7,5,45,62.5,22.5,3.1,14.25,29.5,18.43,7.84
2018,8,7,6,0,97.0,37.0,3.2,14.5,50.0,29.74,20.0
2018,8,7,6,15,135.5,59.5,3.15,14.95,86.0,46.53,35.33
2018,8,7,6,30,174.0,82.0,3.1,15.4,122.0,62.71,49.96
2018,8,7,6,45,209.0,105.0,3.05,15.8,165.0,78.61,64.13
2018,8,7,7,0,244.0,128.0,3.0,16.2,208.0,93.92,77.48
2018,8,7,7,15,275.5,149.5,2.95,17.0,254.0,107.66,89.06
2018,8,7,7,30,307.0,171.0,2.9,17.8,300.0,120.84,99.89
2018,8,7,7,45,335.0,189.0,2.85,18.55,346.5,131.32,108.21
2018,8,7,8,0,363.0,207.0,2.8,19.3,393.0,141.31,115.98
2018,8,7,8,15,387.0,222.0,2.8,20.1,438.0,149.04,121.72
2018,8,7,8,30,411.0,237.0,2.8,20.9,483.0,174.86,126.65
2018,8,7,8,45,433.0,250.0,2.85,21.7,526.5,202.92,140.22
2018,8,7,9,0,455.0,263.0,2.9,22.5,570.0,243.43,168.45
2018,8,7,9,15,467.5,275.0,2.95,23.2,607.0,284.06,199.82
2018,8,7,9,30,480.0,287.0,3.0,23.9,644.0,326.33,233.56
2018,8,7,9,45,485.0,299.0,3.1,24.65,674.5,367.78,267.06
2018,8,7,10,0,490.0,311.0,3.2,25.4,705.0,409.88,300.65
2018,8,7,10,15,499.5,318.0,3.3,25.95,732.0,450.83,332.98
2018,8,7,10,30,509.0,325.0,3.4,26.5,759.0,492.59,365.24
2018,8,7,10,45,515.5,330.5,3.5,27.05,780.0,532.32,395.37
2018,8,7,11,0,522.0,336.0,3.6,27.6,801.0,572.27,424.99
2018,8,7,11,15,528.0,338.5,3.75,27.8,815.5,609.63,452.95
2018,8,7,11,30,534.0,341.0,3.9,28.0,830.0,646.79,480.32
2018,8,7,11,45,512.5,352.0,4.05,28.2,824.0,671.25,498.01
2018,8,7,12,0,491.0,363.0,4.2,28.4,818.0,693.29,513.72
2018,8,7,12,15,531.5,344.5,4.3,28.45,837.0,735.89,545.0
2018,8,7,12,30,572.0,326.0,4.4,28.5,856.0,779.08,576.4
2018,8,7,12,45,596.0,309.0,4.5,28.55,857.0,808.87,598.24
2018,8,7,13,0,620.0,292.0,4.6,28.6,858.0,839.63,620.77
2018,8,7,13,15,604.5,293.0,4.65,28.45,837.0,849.74,628.62
2018,8,7,13,30,589.0,294.0,4.7,28.3,816.0,855.64,633.77
2018,8,7,13,45,589.5,286.0,4.75,28.2,797.0,867.62,643.42
2018,8,7,14,0,590.0,278.0,4.8,28.1,778.0,873.14,648.82
2018,8,7,14,15,600.0,265.0,4.8,27.75,758.5,885.6,659.58
2018,8,7,14,30,610.0,252.0,4.8,27.4,739.0,892.7,666.86
2018,8,7,14,45,605.5,241.5,4.85,27.1,706.5,885.24,664.22
2018,8,7,15,0,601.0,231.0,4.9,26.8,674.0,874.88,659.74
2018,8,7,15,15,584.5,223.5,4.9,26.8,634.5,847.71,642.39
2018,8,7,15,30,568.0,216.0,4.9,26.8,595.0,823.59,627.05
2018,8,7,15,45,557.0,204.0,4.85,25.8,554.0,797.48,612.66
2018,8,7,16,0,546.0,192.0,4.8,24.8,513.0,769.23,596.5
2018,8,7,16,15,528.5,179.5,4.75,24.15,468.5,732.33,572.87
2018,8,7,16,30,511.0,167.0,4.7,23.5,424.0,693.9,547.71
2018,8,7,16,45,486.5,153.5,4.65,22.85,377.0,646.74,515.38
2018,8,7,17,0,462.0,140.0,4.6,22.2,330.0,598.92,481.71
2018,8,7,17,15,423.0,126.0,4.55,21.4,281.5,538.03,436.93
2018,8,7,17,30,384.0,112.0,4.5,20.6,233.0,478.1,391.33
2018,8,7,17,45,339.5,96.0,4.4,19.75,188.5,412.77,339.56
2018,8,7,18,0,295.0,80.0,4.3,18.9,144.0,349.69,287.53
2018,8,7,18,15,233.0,61.5,4.2,18.3,103.5,273.8,222.69
2018,8,7,18,30,171.0,43.0,4.1,17.7,63.0,202.42,158.85
2018,8,7,18,45,109.5,27.0,4.0,17.15,37.5,119.83,61.83
2018,8,7,19,0,48.0,11.0,3.9,16.6,12.0,36.89,0.0
2018,8,7,19,15,24.0,5.5,3.9,16.35,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,8,5,15,34.0,7.5,2.55,13.25,8.5,0.0,0.0
2018,8,8,5,30,68.0,15.0,2.7,13.8,17.0,13.64,0.0
2018,8,8,5,45,144.5,31.0,2.85,14.35,46.0,24.31,11.55
2018,8,8,6,0,221.0,47.0,3.0,14.9,75.0,36.31,25.53
2018,8,8,6,15,293.5,62.0,2.9,15.6,117.5,47.12,35.71
2018,8,8,6,30,366.0,77.0,2.8,16.3,160.0,57.54,45.23
2018,8,8,6,45,427.0,88.0,2.65,17.0,208.5,64.6,51.53
2018,8,8,7,0,488.0,99.0,2.5,17.7,257.0,71.4,57.37
2018,8,8,7,15,532.0,108.0,2.5,18.55,307.5,76.42,61.45
2018,8,8,7,30,576.0,117.0,2.5,19.4,358.0,81.36,65.34
2018,8,8,7,45,613.5,122.0,2.45,20.3,408.5,81.93,65.37
2018,8,8,8,0,651.0,127.0,2.4,21.2,459.0,82.47,65.37
2018,8,8,8,15,677.5,132.0,2.35,22.1,507.5,82.86,65.23
2018,8,8,8,30,704.0,137.0,2.3,23.0,556.0,109.32,67.56
2018,8,8,8,45,728.0,139.5,2.2,23.85,602.0,154.75,89.95
2018,8,8,9,0,752.0,142.0,2.1,24.7,648.0,203.14,123.21
2018,8,8,9,15,742.0,157.0,2.15,25.5,682.0,256.01,165.81
2018,8,8,9,30,732.0,172.0,2.2,26.3,716.0,308.08,209.25
2018,8,8,9,45,693.5,202.0,2.2,27.05,737.0,361.26,253.97
2018,8,8,10,0,655.0,232.0,2.2,27.8,758.0,410.71,294.5
2018,8,8,10,15,668.5,234.0,2.25,28.5,787.5,456.94,330.89
2018,8,8,10,30,682.0,236.0,2.3,29.2,817.0,504.12,367.05
2018,8,8,10,45,698.0,234.5,2.35,29.9,842.0,550.61,401.78
2018,8,8,11,0,714.0,233.0,2.4,30.6,867.0,597.79,436.06
2018,8,8,11,15,723.0,232.0,2.5,31.15,883.5,641.49,467.5
2018,8,8,11,30,732.0,231.0,2.6,31.7,900.0,684.77,497.95
2018,8,8,11,45,742.0,227.5,2.75,32.25,910.0,725.97,526.65
2018,8,8,12,0,752.0,224.0,2.9,32.8,920.0,766.27,554.25
2018,8,8,12,15,747.5,226.5,3.0,33.1,918.0,799.45,576.75
2018,8,8,12,30,743.0,229.0,3.1,33.4,916.0,830.43,597.56
2018,8,8,12,45,731.5,233.5,3.2,33.7,905.0,855.02,613.83
2018,8,8,13,0,720.0,238.0,3.3,34.0,894.0,876.78,628.16
2018,8,8,13,15,718.0,235.0,3.4,34.05,879.5,897.01,642.4
2018,8,8,13,30,716.0,232.0,3.5,34.1,865.0,914.49,654.67
2018,8,8,13,45,715.0,225.5,3.6,34.15,844.0,926.58,663.45
2018,8,8,14,0,714.0,219.0,3.7,34.2,823.0,935.67,670.46
2018,8,8,14,15,707.0,214.0,3.8,34.05,794.5,937.49,673.45
2018,8,8,14,30,700.0,209.0,3.9,33.9,766.0,936.2,674.59
2018,8,8,14,45,692.5,202.0,4.0,33.75,732.0,929.23,672.16
2018,8,8,15,0,685.0,195.0,4.1,33.6,698.0,919.22,667.86
2018,8,8,15,15,668.5,189.5,4.1,33.6,657.5,899.05,656.01
2018,8,8,15,30,652.0,184.0,4.1,33.6,617.0,876.14,642.42
2018,8,8,15,45,637.0,175.5,4.25,32.65,574.0,848.84,628.95
2018,8,8,16,0,622.0,167.0,4.4,31.7,531.0,819.12,613.52
2018,8,8,16,15,600.5,158.0,4.45,30.85,484.5,780.53,590.92
2018,8,8,16,30,579.0,149.0,4.5,30.0,438.0,733.52,561.81
2018,8,8,16,45,549.0,138.0,4.55,29.1,388.5,682.67,529.23
2018,8,8,17,0,519.0,127.0,4.6,28.2,339.0,631.33,495.35
2018,8,8,17,15,477.5,115.5,4.55,27.05,289.5,569.66,452.24
2018,8,8,17,30,436.0,104.0,4.5,25.9,240.0,509.04,407.95
2018,8,8,17,45,383.5,89.5,4.4,24.75,193.0,437.56,353.0
2018,8,8,18,0,331.0,75.0,4.3,23.6,146.0,368.88,297.86
2018,8,8,18,15,263.0,57.5,4.2,22.6,104.5,288.62,230.93
2018,8,8,18,30,195.0,40.0,4.1,21.6,63.0,213.35,164.53
2018,8,8,18,45,124.5,25.5,4.0,20.65,37.5,136.69,60.67
2018,8,8,19,0,54.0,11.0,3.9,19.7,12.0,40.14,0.0
2018,8,8,19,15,27.0,5.5,3.85,19.2,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,18.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,9,5,15,29.0,6.0,2.4,12.9,7.0,0.0,0.0
2018,8,9,5,30,58.0,12.0,2.6,13.4,14.0,10.91,0.0
2018,8,9,5,45,126.0,28.0,2.8,13.85,41.0,21.92,9.27
2018,8,9,6,0,194.0,44.0,3.0,14.3,68.0,33.94,23.5
2018,8,9,6,15,258.5,61.5,2.9,15.0,109.5,46.68,35.38
2018,8,9,6,30,323.0,79.0,2.8,15.7,151.0,58.94,46.55
2018,8,9,6,45,376.0,93.5,2.7,16.45,198.5,68.45,55.02
2018,8,9,7,0,429.0,108.0,2.6,17.2,246.0,77.57,62.89
2018,8,9,7,15,471.0,119.5,2.5,18.2,295.5,84.1,68.22
2018,8,9,7,30,513.0,131.0,2.4,19.2,345.0,90.32,73.12
2018,8,9,7,45,547.5,139.5,2.35,20.2,394.5,94.16,75.88
2018,8,9,8,0,582.0,148.0,2.3,21.2,444.0,97.59,78.22
2018,8,9,8,15,609.5,155.0,2.25,22.2,492.0,98.7,78.58
2018,8,9,8,30,637.0,162.0,2.2,23.2,540.0,122.49,80.17
2018,8,9,8,45,660.0,166.5,2.15,24.15,585.0,165.54,101.19
2018,8,9,9,0,683.0,171.0,2.1,25.1,630.0,211.54,132.4
2018,8,9,9,15,693.5,178.0,2.05,26.15,668.5,259.56,169.72
2018,8,9,9,30,704.0,185.0,2.0,27.2,707.0,308.86,209.57
2018,8,9,9,45,706.0,194.5,1.95,28.2,739.0,358.44,249.95
2018,8,9,10,0,708.0,204.0,1.9,29.2,771.0,408.12,289.54
2018,8,9,10,15,719.5,206.5,1.9,30.15,800.5,456.45,327.07
2018,8,9,10,30,731.0,209.0,1.9,31.1,830.0,505.41,363.88
2018,8,9,10,45,742.5,208.5,1.9,32.05,853.5,552.46,398.16
2018,8,9,11,0,754.0,208.0,1.9,33.0,877.0,599.64,431.4
2018,8,9,11,15,762.0,208.0,1.95,33.9,893.5,645.0,462.64
2018,8,9,11,30,770.0,208.0,2.0,34.8,910.0,689.76,492.57
2018,8,9,11,45,777.0,206.0,2.05,35.7,919.0,729.95,518.74
2018,8,9,12,0,784.0,204.0,2.1,36.6,928.0,769.38,543.77
2018,8,9,12,15,777.0,208.0,2.25,36.95,925.5,801.72,565.44
2018,8,9,12,30,770.0,212.0,2.4,37.3,923.0,836.02,587.98
2018,8,9,12,45,754.0,219.5,2.55,37.65,910.5,860.2,603.73
2018,8,9,13,0,738.0,227.0,2.7,38.0,898.0,881.33,617.48
2018,8,9,13,15,736.0,223.5,2.9,38.0,883.0,901.31,631.78
2018,8,9,13,30,734.0,220.0,3.1,38.0,868.0,918.48,644.3
2018,8,9,13,45,733.0,215.0,3.25,38.0,848.0,932.16,654.42
2018,8,9,14,0,732.0,210.0,3.4,38.0,828.0,942.87,662.8
2018,8,9,14,15,718.0,208.0,3.55,37.75,796.5,941.11,664.11
2018,8,9,14,30,704.0,206.0,3.7,37.5,765.0,936.16,663.55
2018,8,9,14,45,689.5,201.5,3.8,37.2,728.0,924.97,658.93
2018,8,9,15,0,675.0,197.0,3.9,36.9,691.0,910.75,652.43
2018,8,9,15,15,664.5,189.0,3.9,36.9,652.5,893.78,642.88
2018,8,9,15,30,654.0,181.0,3.9,36.9,614.0,874.0,631.54
2018,8,9,15,45,641.5,172.5,4.05,35.95,572.5,849.06,619.92
2018,8,9,16,0,629.0,164.0,4.2,35.0,531.0,821.62,606.37
2018,8,9,16,15,605.0,156.0,4.15,34.2,483.5,781.68,582.76
2018,8,9,16,30,581.0,148.0,4.1,33.4,436.0,733.36,552.87
2018,8,9,16,45,550.0,137.5,4.1,32.6,386.5,682.21,520.36
2018,8,9,17,0,519.0,127.0,4.1,31.8,337.0,630.64,486.53
2018,8,9,17,15,477.0,115.0,3.95,30.6,287.0,567.96,443.37
2018,8,9,17,30,435.0,103.0,3.8,29.4,237.0,506.37,399.07
2018,8,9,17,45,382.0,88.5,3.65,28.25,190.0,434.62,344.83
2018,8,9,18,0,329.0,74.0,3.5,27.1,143.0,365.72,290.41
2018,8,9,18,15,259.5,57.5,3.5,26.1,102.5,286.15,225.07
2018,8,9,18,30,190.0,41.0,3.5,25.1,62.0,212.14,160.12
2018,8,9,18,45,120.0,25.5,3.5,24.1,36.5,132.72,45.8
2018,8,9,19,0,50.0,10.0,3.5,23.1,11.0,36.89,0.0
2018,8,9,19,15,25.0,5.0,3.55,22.5,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,21.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,21.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,20.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,20.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,19.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,10,5,15,54.5,7.5,3.25,14.25,9.0,0.0,0.0
2018,8,10,5,30,109.0,15.0,3.3,14.7,18.0,13.64,0.0
2018,8,10,5,45,215.5,27.5,3.4,15.15,49.0,21.68,8.29
2018,8,10,6,0,322.0,40.0,3.5,15.6,80.0,32.61,22.15
2018,8,10,6,15,400.5,51.5,3.4,16.45,124.5,40.87,30.07
2018,8,10,6,30,479.0,63.0,3.3,17.3,169.0,48.77,37.32
2018,8,10,6,45,531.5,71.5,3.25,18.1,217.5,53.68,41.72
2018,8,10,7,0,584.0,80.0,3.2,18.9,266.0,58.39,45.74
2018,8,10,7,15,621.5,86.5,3.15,20.05,316.0,61.22,47.92
2018,8,10,7,30,659.0,93.0,3.1,21.2,366.0,63.9,49.87
2018,8,10,7,45,684.5,99.5,3.05,22.35,415.5,66.32,51.54
