Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,5,15,7.0,1.5,1.05,15.2,1.5,0.0,0.0
2018,8,30,5,30,14.0,3.0,1.2,15.7,3.0,0.0,0.0
2018,8,30,5,45,74.0,16.5,1.35,16.15,21.0,15.01,0.0
2018,8,30,6,0,134.0,30.0,1.5,16.6,39.0,23.64,7.66
2018,8,30,6,15,159.0,36.5,1.65,17.05,56.5,28.1,18.12
2018,8,30,6,30,184.0,43.0,1.8,17.5,74.0,32.42,22.61
2018,8,30,6,45,107.5,39.0,1.9,18.0,58.5,31.31,21.93
2018,8,30,7,0,31.0,35.0,2.0,18.5,43.0,30.12,20.97
2018,8,30,7,15,15.5,42.5,1.95,18.75,46.5,38.05,27.96
2018,8,30,7,30,0.0,50.0,1.9,19.0,50.0,44.12,33.21
2018,8,30,7,45,32.0,80.0,1.8,19.2,94.5,68.66,54.43
2018,8,30,8,0,64.0,110.0,1.7,19.4,139.0,86.28,69.37
2018,8,30,8,15,88.5,139.5,1.7,19.85,185.0,106.39,86.14
2018,8,30,8,30,113.0,169.0,1.7,20.3,231.0,125.53,101.83
2018,8,30,8,45,58.5,167.0,1.65,20.75,199.0,136.78,104.21
2018,8,30,9,0,4.0,165.0,1.6,21.2,167.0,141.16,108.57
2018,8,30,9,15,4.5,174.0,1.65,21.65,176.5,149.59,114.74
2018,8,30,9,30,5.0,183.0,1.7,22.1,186.0,158.08,120.93
2018,8,30,9,45,13.0,223.0,1.75,22.55,232.5,193.43,147.78
2018,8,30,10,0,21.0,263.0,1.8,23.0,279.0,229.84,175.09
2018,8,30,10,15,40.5,306.5,1.9,23.45,338.5,266.62,202.29
2018,8,30,10,30,60.0,350.0,2.0,23.9,398.0,313.86,237.2
2018,8,30,10,45,146.0,366.0,2.15,24.3,487.5,371.05,279.38
2018,8,30,11,0,232.0,382.0,2.3,24.7,577.0,438.83,329.45
2018,8,30,11,15,321.0,371.5,2.45,25.0,645.5,500.75,375.42
2018,8,30,11,30,410.0,361.0,2.6,25.3,714.0,569.22,425.93
2018,8,30,11,45,510.5,314.0,2.75,25.65,757.0,623.35,466.5
2018,8,30,12,0,611.0,267.0,2.9,26.0,800.0,681.92,510.14
2018,8,30,12,15,741.0,200.5,2.95,26.15,845.5,749.69,560.48
2018,8,30,12,30,871.0,134.0,3.0,26.3,891.0,812.84,605.62
2018,8,30,12,45,886.0,125.0,3.1,26.5,887.5,847.09,628.7
2018,8,30,13,0,901.0,116.0,3.2,26.7,884.0,879.02,650.4
2018,8,30,13,15,898.0,114.0,3.3,26.7,866.5,899.75,665.16
2018,8,30,13,30,895.0,112.0,3.4,26.7,849.0,917.26,677.95
2018,8,30,13,45,890.0,110.0,3.45,26.75,824.5,929.66,687.05
2018,8,30,14,0,885.0,108.0,3.5,26.8,800.0,938.68,694.06
2018,8,30,14,15,878.0,106.0,3.55,26.65,769.0,942.43,698.3
2018,8,30,14,30,871.0,104.0,3.6,26.5,738.0,942.77,700.45
2018,8,30,14,45,861.0,101.5,3.65,26.35,701.0,936.36,698.25
2018,8,30,15,0,851.0,99.0,3.7,26.2,664.0,926.64,693.98
2018,8,30,15,15,835.5,96.5,3.7,26.2,620.5,918.01,689.89
2018,8,30,15,30,820.0,94.0,3.7,26.2,577.0,896.96,677.39
2018,8,30,15,45,799.5,90.5,3.85,25.5,529.5,867.2,661.53
2018,8,30,16,0,779.0,87.0,4.0,24.8,482.0,834.88,643.53
2018,8,30,16,15,751.0,83.5,4.1,24.2,432.0,793.61,618.14
2018,8,30,16,30,723.0,80.0,4.2,23.6,382.0,750.59,590.76
2018,8,30,16,45,683.0,75.5,4.25,23.05,330.0,700.28,556.7
2018,8,30,17,0,643.0,71.0,4.3,22.5,278.0,644.87,517.43
2018,8,30,17,15,585.0,64.5,4.3,21.7,227.0,572.9,463.86
2018,8,30,17,30,527.0,58.0,4.3,20.9,176.0,502.69,408.95
2018,8,30,17,45,436.5,49.0,4.35,20.1,129.5,408.61,331.59
2018,8,30,18,0,346.0,40.0,4.4,19.3,83.0,319.79,253.1
2018,8,30,18,15,228.0,28.0,4.35,18.75,51.0,209.66,118.78
2018,8,30,18,30,110.0,16.0,4.3,18.2,19.0,78.9,0.0
2018,8,30,18,45,55.0,8.0,4.25,17.65,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,31,5,15,12.5,2.5,1.35,13.55,2.0,0.0,0.0
2018,8,31,5,30,25.0,5.0,1.6,14.1,4.0,0.0,0.0
2018,8,31,5,45,114.5,16.0,1.8,14.7,22.5,14.55,0.0
2018,8,31,6,0,204.0,27.0,2.0,15.3,41.0,21.35,5.15
2018,8,31,6,15,309.5,38.5,2.0,15.95,80.0,31.48,20.98
2018,8,31,6,30,415.0,50.0,2.0,16.6,119.0,39.8,29.08
2018,8,31,6,45,462.5,60.0,2.0,17.2,162.5,46.29,35.15
2018,8,31,7,0,510.0,70.0,2.0,17.8,206.0,52.49,40.73
2018,8,31,7,15,530.0,81.5,1.85,18.5,250.0,59.45,46.76
2018,8,31,7,30,550.0,93.0,1.7,19.2,294.0,65.99,52.25
2018,8,31,7,45,607.5,96.5,1.6,19.85,349.0,66.3,52.23
2018,8,31,8,0,665.0,100.0,1.5,20.5,404.0,66.72,52.28
2018,8,31,8,15,720.5,96.5,1.35,21.25,459.5,62.44,48.28
2018,8,31,8,30,776.0,93.0,1.2,22.0,515.0,64.91,50.06
2018,8,31,8,45,796.0,95.5,1.1,22.8,560.5,99.54,54.89
2018,8,31,9,0,816.0,98.0,1.0,23.6,606.0,150.77,82.19
2018,8,31,9,15,831.0,99.0,1.05,24.45,646.0,202.33,119.29
2018,8,31,9,30,846.0,100.0,1.1,25.3,686.0,262.99,167.74
2018,8,31,9,45,858.5,101.0,1.2,26.1,721.5,315.84,211.92
2018,8,31,10,0,871.0,102.0,1.3,26.9,757.0,369.33,256.61
2018,8,31,10,15,879.0,103.5,1.4,27.7,785.5,421.9,299.9
2018,8,31,10,30,887.0,105.0,1.5,28.5,814.0,474.22,341.78
2018,8,31,10,45,893.5,105.0,1.6,29.35,835.5,524.15,380.6
2018,8,31,11,0,900.0,105.0,1.7,30.2,857.0,573.21,417.53
2018,8,31,11,15,903.5,105.5,1.85,30.6,871.0,619.87,452.68
2018,8,31,11,30,907.0,106.0,2.0,31.0,885.0,665.0,485.9
2018,8,31,11,45,908.5,106.0,2.15,31.4,891.0,706.63,516.02
2018,8,31,12,0,910.0,106.0,2.3,31.8,897.0,746.19,544.14
2018,8,31,12,15,912.0,105.0,2.5,32.0,896.0,782.95,569.22
2018,8,31,12,30,914.0,104.0,2.7,32.2,895.0,817.28,592.56
2018,8,31,12,45,918.0,100.5,2.95,32.4,887.5,848.23,613.97
2018,8,31,13,0,922.0,97.0,3.2,32.6,880.0,876.41,633.6
2018,8,31,13,15,919.0,96.0,3.4,32.6,863.0,898.17,649.31
2018,8,31,13,30,916.0,95.0,3.6,32.6,846.0,916.68,663.05
2018,8,31,13,45,911.0,94.0,3.8,32.55,822.0,930.06,673.71
2018,8,31,14,0,906.0,93.0,4.0,32.5,798.0,940.03,682.3
2018,8,31,14,15,898.5,92.0,4.2,32.2,767.0,944.25,687.97
2018,8,31,14,30,891.0,91.0,4.4,31.9,736.0,945.03,691.52
2018,8,31,14,45,880.5,89.0,4.6,31.55,698.5,938.44,690.45
2018,8,31,15,0,870.0,87.0,4.8,31.2,661.0,928.49,687.57
2018,8,31,15,15,855.0,84.5,4.8,31.2,617.5,910.5,677.14
2018,8,31,15,30,840.0,82.0,4.8,31.2,574.0,889.47,664.73
2018,8,31,15,45,823.0,79.5,5.1,29.95,528.0,872.84,660.59
2018,8,31,16,0,806.0,77.0,5.4,28.7,482.0,844.53,647.78
2018,8,31,16,15,781.5,73.0,5.4,27.8,432.0,805.2,624.08
2018,8,31,16,30,757.0,69.0,5.4,26.9,382.0,763.98,598.34
2018,8,31,16,45,720.5,65.5,5.4,26.0,330.5,711.79,563.48
2018,8,31,17,0,684.0,62.0,5.4,25.1,279.0,658.92,526.63
2018,8,31,17,15,628.5,56.5,5.3,24.05,227.5,594.06,478.62
2018,8,31,17,30,573.0,51.0,5.2,23.0,176.0,526.1,425.52
2018,8,31,17,45,474.0,44.5,5.1,21.95,129.0,428.24,345.52
2018,8,31,18,0,375.0,38.0,5.0,20.9,82.0,335.87,263.18
2018,8,31,18,15,241.5,26.5,4.85,20.2,49.5,213.33,101.88
2018,8,31,18,30,108.0,15.0,4.7,19.5,17.0,76.47,0.0
2018,8,31,18,45,54.0,7.5,4.55,18.75,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,1,5,45,88.0,12.5,2.35,15.0,18.0,11.37,0.0
2018,9,1,6,0,176.0,25.0,2.6,15.6,36.0,19.74,2.88
2018,9,1,6,15,289.5,37.5,2.6,16.15,76.0,30.64,20.14
2018,9,1,6,30,403.0,50.0,2.6,16.7,116.0,39.9,29.12
2018,9,1,6,45,465.0,60.0,2.6,17.3,163.0,46.44,35.24
2018,9,1,7,0,527.0,70.0,2.6,17.9,210.0,52.71,40.89
2018,9,1,7,15,573.0,78.0,2.5,18.85,260.0,57.0,44.54
2018,9,1,7,30,619.0,86.0,2.4,19.8,310.0,61.1,47.88
2018,9,1,7,45,648.0,94.0,2.25,20.75,360.0,64.87,50.82
2018,9,1,8,0,677.0,102.0,2.1,21.7,410.0,68.41,53.49
2018,9,1,8,15,702.5,107.5,2.1,22.7,458.5,69.93,54.37
2018,9,1,8,30,728.0,113.0,2.1,23.7,507.0,71.34,55.15
2018,9,1,8,45,744.5,118.0,2.1,24.7,551.0,104.13,60.15
2018,9,1,9,0,761.0,123.0,2.1,25.7,595.0,161.79,92.79
2018,9,1,9,15,765.0,132.0,2.25,26.3,633.0,214.67,131.16
2018,9,1,9,30,769.0,141.0,2.4,26.9,671.0,267.95,174.16
2018,9,1,9,45,757.5,156.0,2.5,27.55,700.5,315.53,214.79
2018,9,1,10,0,746.0,171.0,2.6,28.2,730.0,368.4,259.15
2018,9,1,10,15,756.5,173.0,2.75,28.7,758.0,418.23,300.26
2018,9,1,10,30,767.0,175.0,2.9,29.2,786.0,468.4,340.74
2018,9,1,10,45,775.0,176.0,3.05,29.7,807.5,519.9,381.13
2018,9,1,11,0,783.0,177.0,3.2,30.2,829.0,566.93,417.35
2018,9,1,11,15,789.0,177.0,3.35,30.55,843.5,611.4,451.17
2018,9,1,11,30,795.0,177.0,3.5,30.9,858.0,654.9,483.53
2018,9,1,11,45,798.5,177.5,3.65,31.25,865.0,695.96,513.51
2018,9,1,12,0,802.0,178.0,3.8,31.6,872.0,735.43,541.85
2018,9,1,12,15,800.5,178.5,3.95,31.7,870.0,769.39,566.51
2018,9,1,12,30,799.0,179.0,4.1,31.8,868.0,801.02,589.33
2018,9,1,12,45,795.0,178.5,4.25,31.9,857.5,827.21,607.74
2018,9,1,13,0,791.0,178.0,4.4,32.0,847.0,850.61,624.07
2018,9,1,13,15,786.5,176.5,4.55,31.85,830.0,869.71,638.24
2018,9,1,13,30,782.0,175.0,4.7,31.7,813.0,885.77,650.6
2018,9,1,13,45,776.5,171.0,4.8,31.55,788.5,895.35,658.75
2018,9,1,14,0,771.0,167.0,4.9,31.4,764.0,907.57,668.88
2018,9,1,14,15,762.0,163.5,5.0,31.05,733.0,908.35,672.0
2018,9,1,14,30,753.0,160.0,5.1,30.7,702.0,905.86,673.11
2018,9,1,14,45,741.5,154.5,5.15,30.3,665.0,895.57,668.85
2018,9,1,15,0,730.0,149.0,5.2,29.9,628.0,882.12,662.55
2018,9,1,15,15,711.0,144.5,5.2,29.9,585.0,859.8,648.78
2018,9,1,15,30,692.0,140.0,5.2,29.9,542.0,834.73,633.13
2018,9,1,15,45,673.0,132.5,5.3,28.6,496.5,803.61,616.89
2018,9,1,16,0,654.0,125.0,5.4,27.3,451.0,770.15,598.48
2018,9,1,16,15,628.5,116.5,5.4,26.45,402.5,727.71,571.39
2018,9,1,16,30,603.0,108.0,5.4,25.6,354.0,683.69,542.38
2018,9,1,16,45,567.0,98.0,5.4,24.7,304.0,627.91,503.51
2018,9,1,17,0,531.0,88.0,5.4,23.8,254.0,571.78,462.83
2018,9,1,17,15,474.5,77.5,5.25,22.85,205.0,499.26,407.08
2018,9,1,17,30,418.0,67.0,5.1,21.9,156.0,425.97,347.59
2018,9,1,17,45,339.0,54.0,5.0,21.0,113.0,341.43,276.1
2018,9,1,18,0,260.0,41.0,4.9,20.1,70.0,263.17,204.76
2018,9,1,18,15,156.5,25.5,4.8,19.5,40.5,159.06,54.95
2018,9,1,18,30,53.0,10.0,4.7,18.9,11.0,39.76,0.0
2018,9,1,18,45,26.5,5.0,4.6,18.25,5.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,17.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,17.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,16.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,16.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,5,45,71.0,12.0,2.2,14.1,16.5,10.91,0.0
2018,9,2,6,0,142.0,24.0,2.4,14.6,33.0,18.93,0.86
2018,9,2,6,15,251.5,38.0,2.35,15.25,72.0,29.58,19.22
2018,9,2,6,30,361.0,52.0,2.3,15.9,111.0,39.95,29.22
2018,9,2,6,45,436.5,62.5,2.25,16.55,159.0,48.68,37.3
2018,9,2,7,0,512.0,73.0,2.2,17.2,207.0,55.33,43.31
2018,9,2,7,15,564.5,79.5,2.1,17.9,257.5,58.31,45.87
2018,9,2,7,30,617.0,86.0,2.0,18.6,308.0,61.23,48.23
2018,9,2,7,45,657.5,91.0,1.9,19.3,360.0,62.84,49.38
2018,9,2,8,0,698.0,96.0,1.8,20.0,412.0,64.41,50.43
2018,9,2,8,15,726.5,100.0,1.85,20.9,461.5,65.13,50.68
2018,9,2,8,30,755.0,104.0,1.9,21.8,511.0,73.01,57.03
2018,9,2,8,45,777.0,106.5,1.9,22.75,556.5,103.33,59.96
2018,9,2,9,0,799.0,109.0,1.9,23.7,602.0,153.76,85.89
2018,9,2,9,15,800.5,117.5,2.0,24.65,639.5,207.91,125.21
2018,9,2,9,30,802.0,126.0,2.1,25.6,677.0,262.17,169.13
2018,9,2,9,45,786.5,142.0,2.15,26.55,705.0,317.56,215.82
2018,9,2,10,0,771.0,158.0,2.2,27.5,733.0,365.46,256.5
2018,9,2,10,15,782.0,159.5,2.25,28.25,762.0,420.96,301.45
2018,9,2,10,30,793.0,161.0,2.3,29.0,791.0,471.24,341.49
2018,9,2,10,45,802.5,161.0,2.35,29.75,813.0,519.69,379.09
2018,9,2,11,0,812.0,161.0,2.4,30.5,835.0,567.85,415.3
2018,9,2,11,15,817.5,161.0,2.5,31.1,849.0,613.17,448.9
2018,9,2,11,30,823.0,161.0,2.6,31.7,863.0,657.36,480.83
2018,9,2,11,45,827.5,159.5,2.65,32.25,869.5,698.25,509.62
2018,9,2,12,0,832.0,158.0,2.7,32.8,876.0,737.46,536.62
2018,9,2,12,15,825.5,161.5,2.85,33.05,872.5,771.2,560.44
2018,9,2,12,30,819.0,165.0,3.0,33.3,869.0,802.28,582.01
2018,9,2,12,45,804.5,171.0,3.15,33.5,856.0,826.48,598.37
2018,9,2,13,0,790.0,177.0,3.3,33.7,843.0,847.39,612.67
2018,9,2,13,15,787.0,174.5,3.4,33.7,826.0,866.74,626.27
2018,9,2,13,30,784.0,172.0,3.5,33.7,809.0,883.08,638.02
2018,9,2,13,45,780.0,167.5,3.65,33.65,785.0,893.46,646.4
2018,9,2,14,0,776.0,163.0,3.8,33.6,761.0,900.61,652.84
2018,9,2,14,15,767.5,158.5,3.95,33.3,729.5,906.28,659.15
2018,9,2,14,30,759.0,154.0,4.1,33.0,698.0,903.05,659.71
2018,9,2,14,45,749.0,149.0,4.2,32.65,661.5,894.62,656.86
2018,9,2,15,0,739.0,144.0,4.3,32.3,625.0,883.03,652.0
2018,9,2,15,15,719.5,139.5,4.3,32.3,582.0,860.15,638.18
2018,9,2,15,30,700.0,135.0,4.3,32.3,539.0,834.51,622.53
2018,9,2,15,45,681.0,128.0,4.5,31.05,493.5,803.83,607.13
2018,9,2,16,0,662.0,121.0,4.7,29.8,448.0,770.81,589.78
2018,9,2,16,15,635.0,113.0,4.8,28.75,399.0,727.49,563.6
2018,9,2,16,30,608.0,105.0,4.9,27.7,350.0,682.65,535.37
2018,9,2,16,45,569.0,96.0,5.0,26.7,300.0,625.48,496.55
2018,9,2,17,0,530.0,87.0,5.1,25.7,250.0,568.09,455.78
2018,9,2,17,15,469.0,77.0,5.0,24.55,201.0,492.77,398.6
2018,9,2,17,30,408.0,67.0,4.9,23.4,152.0,417.69,338.26
2018,9,2,17,45,323.0,53.5,4.8,22.25,109.0,328.99,263.97
2018,9,2,18,0,238.0,40.0,4.7,21.1,66.0,247.13,189.42
2018,9,2,18,15,141.0,24.5,4.6,20.4,38.0,145.72,23.18
2018,9,2,18,30,44.0,9.0,4.5,19.7,10.0,33.5,0.0
2018,9,2,18,45,22.0,4.5,4.4,18.95,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,17.9,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.15,17.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.05,16.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,16.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,5,45,60.0,11.5,2.35,14.2,15.0,10.46,0.0
2018,9,3,6,0,120.0,23.0,2.6,14.7,30.0,18.13,0.0
2018,9,3,6,15,220.0,38.5,2.7,15.25,67.5,29.95,19.4
2018,9,3,6,30,320.0,54.0,2.8,15.8,105.0,41.42,30.46
2018,9,3,6,45,392.0,65.5,2.85,16.35,151.0,49.41,37.94
2018,9,3,7,0,464.0,77.0,2.9,16.9,197.0,58.72,46.33
2018,9,3,7,15,516.5,85.0,2.9,17.55,246.5,62.73,49.81
2018,9,3,7,30,569.0,93.0,2.9,18.2,296.0,66.59,53.01
2018,9,3,7,45,606.5,100.5,2.9,18.8,346.5,69.8,55.54
2018,9,3,8,0,644.0,108.0,2.9,19.4,397.0,72.84,57.86
2018,9,3,8,15,672.0,113.0,2.9,20.2,445.0,73.84,58.33
2018,9,3,8,30,700.0,118.0,2.9,21.0,493.0,74.77,58.74
2018,9,3,8,45,721.0,122.0,2.9,21.75,537.5,102.68,61.77
2018,9,3,9,0,742.0,126.0,2.9,22.5,582.0,151.63,87.25
2018,9,3,9,15,752.5,132.0,2.95,23.2,621.0,202.77,124.21
2018,9,3,9,30,763.0,138.0,3.0,23.9,660.0,261.53,171.64
2018,9,3,9,45,764.5,147.0,3.05,24.6,692.5,314.11,216.17
2018,9,3,10,0,766.0,156.0,3.1,25.3,725.0,360.97,256.44
2018,9,3,10,15,775.5,157.5,3.2,25.9,752.5,415.59,301.81
2018,9,3,10,30,785.0,159.0,3.3,26.5,780.0,464.87,342.23
2018,9,3,10,45,792.0,160.0,3.35,27.1,801.0,512.5,380.32
2018,9,3,11,0,799.0,161.0,3.4,27.7,822.0,559.63,416.93
2018,9,3,11,15,804.0,162.0,3.5,28.1,836.5,604.89,451.63
2018,9,3,11,30,809.0,163.0,3.6,28.5,851.0,649.03,484.69
2018,9,3,11,45,812.0,163.0,3.7,28.85,857.5,689.66,514.67
2018,9,3,12,0,815.0,163.0,3.8,29.2,864.0,728.59,542.87
2018,9,3,12,15,818.5,160.5,3.9,29.35,863.0,763.69,568.47
2018,9,3,12,30,822.0,158.0,4.0,29.5,862.0,796.64,591.95
2018,9,3,12,45,827.0,153.0,4.05,29.6,854.0,826.05,612.05
2018,9,3,13,0,832.0,148.0,4.1,29.7,846.0,852.91,630.43
2018,9,3,13,15,803.0,159.0,4.25,29.55,821.0,863.85,639.18
2018,9,3,13,30,774.0,170.0,4.4,29.4,796.0,870.78,645.46
2018,9,3,13,45,675.0,206.0,4.5,29.25,740.0,843.06,628.02
2018,9,3,14,0,576.0,242.0,4.6,29.1,684.0,799.4,597.73
2018,9,3,14,15,586.5,225.5,4.7,28.65,659.0,808.25,607.32
2018,9,3,14,30,597.0,209.0,4.8,28.2,634.0,809.97,611.91
2018,9,3,14,45,640.5,180.5,4.95,27.75,614.5,826.7,627.57
2018,9,3,15,0,684.0,152.0,5.1,27.3,595.0,839.19,639.68
2018,9,3,15,15,692.0,139.0,5.1,27.3,561.0,832.26,636.33
2018,9,3,15,30,700.0,126.0,5.1,27.3,527.0,822.0,630.83
2018,9,3,15,45,686.0,119.5,5.2,25.8,484.5,796.37,618.63
2018,9,3,16,0,672.0,113.0,5.3,24.3,442.0,768.29,604.31
2018,9,3,16,15,604.5,111.5,5.25,23.4,383.0,697.18,555.3
2018,9,3,16,30,537.0,110.0,5.2,22.5,324.0,626.01,504.87
2018,9,3,16,45,491.5,101.5,5.2,21.55,276.0,559.48,456.5
2018,9,3,17,0,446.0,93.0,5.2,20.6,228.0,501.47,412.64
2018,9,3,17,15,355.5,80.0,5.05,19.9,174.5,404.24,333.91
2018,9,3,17,30,265.0,67.0,4.9,19.2,121.0,312.05,256.72
2018,9,3,17,45,239.0,52.5,4.75,18.45,90.5,268.62,217.91
2018,9,3,18,0,213.0,38.0,4.6,17.7,60.0,227.62,174.37
2018,9,3,18,15,126.0,23.0,4.4,17.3,34.0,132.01,0.0
2018,9,3,18,30,39.0,8.0,4.2,16.9,8.0,29.59,0.0
2018,9,3,18,45,19.5,4.0,3.95,16.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,4,5,45,73.0,11.5,2.85,14.7,15.5,10.46,0.0
2018,9,4,6,0,146.0,23.0,3.1,15.2,31.0,18.19,0.0
2018,9,4,6,15,258.5,36.5,3.2,15.8,69.5,28.49,17.98
2018,9,4,6,30,371.0,50.0,3.3,16.4,108.0,40.26,29.34
2018,9,4,6,45,341.0,65.5,3.35,17.0,134.5,49.27,37.7
2018,9,4,7,0,311.0,81.0,3.4,17.6,161.0,59.44,46.82
2018,9,4,7,15,364.5,95.5,3.35,18.25,209.5,68.77,54.96
2018,9,4,7,30,418.0,110.0,3.3,18.9,258.0,77.71,62.54
2018,9,4,7,45,440.0,124.0,3.25,19.55,301.0,85.69,69.13
2018,9,4,8,0,462.0,138.0,3.2,20.2,344.0,93.25,75.23
2018,9,4,8,15,538.5,137.0,3.15,21.0,404.0,91.12,72.92
2018,9,4,8,30,615.0,136.0,3.1,21.8,464.0,86.72,68.71
2018,9,4,8,45,702.0,121.5,3.0,22.55,527.0,100.06,60.6
2018,9,4,9,0,789.0,107.0,2.9,23.3,590.0,148.12,82.61
2018,9,4,9,15,807.5,108.5,2.85,24.1,631.5,199.2,118.65
2018,9,4,9,30,826.0,110.0,2.8,24.9,673.0,252.15,161.17
2018,9,4,9,45,844.0,109.5,2.75,25.65,710.0,305.1,205.73
2018,9,4,10,0,862.0,109.0,2.7,26.4,747.0,365.34,255.94
2018,9,4,10,15,870.0,110.0,2.75,27.1,775.0,417.23,299.54
2018,9,4,10,30,878.0,111.0,2.8,27.8,803.0,468.84,341.81
2018,9,4,10,45,884.0,112.0,2.8,28.55,824.5,519.01,381.55
2018,9,4,11,0,890.0,113.0,2.8,29.3,846.0,568.29,419.29
2018,9,4,11,15,894.5,113.5,2.9,29.8,860.5,615.21,454.9
2018,9,4,11,30,899.0,114.0,3.0,30.3,875.0,660.67,488.54
2018,9,4,11,45,901.0,114.0,3.05,30.85,881.0,702.42,518.47
2018,9,4,12,0,903.0,114.0,3.1,31.4,887.0,742.12,546.27
2018,9,4,12,15,903.0,113.5,3.2,31.8,885.0,777.68,570.36
2018,9,4,12,30,903.0,113.0,3.3,32.2,883.0,810.69,591.96
2018,9,4,12,45,902.0,111.5,3.4,32.55,873.0,839.25,610.67
2018,9,4,13,0,901.0,110.0,3.5,32.9,863.0,864.88,627.47
2018,9,4,13,15,896.5,109.5,3.65,33.0,845.0,885.49,641.91
2018,9,4,13,30,892.0,109.0,3.8,33.1,827.0,902.85,654.37
2018,9,4,13,45,885.5,108.0,3.9,33.25,802.0,914.62,662.88
2018,9,4,14,0,879.0,107.0,4.0,33.4,777.0,923.0,669.35
2018,9,4,14,15,869.5,105.0,4.1,33.15,744.5,924.15,672.32
2018,9,4,14,30,860.0,103.0,4.2,32.9,712.0,921.87,673.21
2018,9,4,14,45,847.5,101.0,4.3,32.65,674.0,913.44,670.17
2018,9,4,15,0,835.0,99.0,4.4,32.4,636.0,910.99,671.28
2018,9,4,15,15,818.5,96.0,4.4,32.4,592.5,891.4,659.77
2018,9,4,15,30,802.0,93.0,4.4,32.4,549.0,868.79,646.34
2018,9,4,15,45,779.0,90.0,4.5,31.1,501.5,837.49,630.61
2018,9,4,16,0,756.0,87.0,4.6,29.8,454.0,803.77,612.74
2018,9,4,16,15,724.5,83.5,4.6,28.75,403.5,759.86,586.11
2018,9,4,16,30,693.0,80.0,4.6,27.7,353.0,719.82,561.43
2018,9,4,16,45,648.0,75.0,4.6,26.6,301.5,660.93,521.78
2018,9,4,17,0,603.0,70.0,4.6,25.5,250.0,602.14,480.4
2018,9,4,17,15,538.5,62.5,4.5,24.25,200.0,525.75,423.12
2018,9,4,17,30,474.0,55.0,4.4,23.0,150.0,451.69,364.55
2018,9,4,17,45,370.0,45.5,4.3,21.75,106.0,350.77,280.28
2018,9,4,18,0,266.0,36.0,4.2,20.5,62.0,259.12,193.42
2018,9,4,18,15,153.0,22.0,4.1,19.75,35.0,144.91,0.0
2018,9,4,18,30,40.0,8.0,4.0,19.0,8.0,30.03,0.0
2018,9,4,18,45,20.0,4.0,3.95,18.3,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.85,17.3,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,5,45,68.0,11.5,2.85,14.2,15.0,10.46,0.0
2018,9,5,6,0,136.0,23.0,3.1,14.6,30.0,18.21,0.0
2018,9,5,6,15,245.5,36.0,3.15,15.15,67.0,28.11,17.56
2018,9,5,6,30,355.0,49.0,3.2,15.7,104.0,39.44,28.67
2018,9,5,6,45,407.0,60.5,3.3,16.3,146.5,47.24,36.0
2018,9,5,7,0,459.0,72.0,3.4,16.9,189.0,54.69,42.76
2018,9,5,7,15,408.0,92.5,3.4,17.55,213.5,66.94,53.51
2018,9,5,7,30,357.0,113.0,3.4,18.2,238.0,79.54,64.32
2018,9,5,7,45,314.5,142.5,3.35,18.9,265.5,103.24,84.51
2018,9,5,8,0,272.0,172.0,3.3,19.6,293.0,120.84,99.07
2018,9,5,8,15,423.0,158.5,3.35,20.3,371.5,104.27,84.35
2018,9,5,8,30,574.0,145.0,3.4,21.0,450.0,93.09,74.36
2018,9,5,8,45,647.5,136.5,3.4,21.7,508.5,106.74,68.11
2018,9,5,9,0,721.0,128.0,3.4,22.4,567.0,147.99,85.77
2018,9,5,9,15,764.5,121.5,3.45,23.1,615.0,200.77,122.31
2018,9,5,9,30,808.0,115.0,3.5,23.8,663.0,250.57,161.48
2018,9,5,9,45,817.0,118.0,3.6,24.45,696.5,302.86,206.18
2018,9,5,10,0,826.0,121.0,3.7,25.1,730.0,355.58,251.51
2018,9,5,10,15,834.5,122.5,3.8,25.65,758.0,407.15,295.5
2018,9,5,10,30,843.0,124.0,3.9,26.2,786.0,458.65,338.44
2018,9,5,10,45,849.0,125.0,4.0,26.75,807.0,511.03,380.83
2018,9,5,11,0,855.0,126.0,4.1,27.3,828.0,558.82,418.72
2018,9,5,11,15,858.5,127.0,4.2,27.55,841.5,604.16,454.34
2018,9,5,11,30,862.0,128.0,4.3,27.8,855.0,648.06,488.07
2018,9,5,11,45,864.5,127.5,4.45,28.05,861.0,688.4,518.7
2018,9,5,12,0,867.0,127.0,4.6,28.3,867.0,726.81,547.51
2018,9,5,12,15,869.5,126.0,4.75,28.25,866.0,762.68,574.6
2018,9,5,12,30,872.0,125.0,4.9,28.2,865.0,796.25,598.87
2018,9,5,12,45,873.5,122.0,5.0,28.1,856.0,824.68,619.49
2018,9,5,13,0,875.0,119.0,5.1,28.0,847.0,850.34,638.3
2018,9,5,13,15,870.0,118.5,5.25,27.75,829.0,870.04,653.79
2018,9,5,13,30,865.0,118.0,5.4,27.5,811.0,886.56,667.29
2018,9,5,13,45,858.0,116.0,5.5,27.25,785.5,896.53,676.14
2018,9,5,14,0,851.0,114.0,5.6,27.0,760.0,903.14,682.87
2018,9,5,14,15,841.0,113.0,5.6,26.5,728.5,913.54,692.58
2018,9,5,14,30,831.0,112.0,5.6,26.0,697.0,912.2,694.26
2018,9,5,14,45,818.5,109.0,5.65,25.5,659.0,902.9,690.84
2018,9,5,15,0,806.0,106.0,5.7,25.0,621.0,890.32,685.22
2018,9,5,15,15,788.5,103.0,5.7,25.0,578.0,869.98,672.52
2018,9,5,15,30,771.0,100.0,5.7,25.0,535.0,846.73,657.76
2018,9,5,15,45,748.5,96.5,5.65,23.45,488.5,815.64,640.98
2018,9,5,16,0,726.0,93.0,5.6,21.9,442.0,787.17,625.72
2018,9,5,16,15,687.5,89.5,5.55,21.1,390.5,738.31,592.83
2018,9,5,16,30,649.0,86.0,5.5,20.3,339.0,688.43,558.3
2018,9,5,16,45,605.5,79.5,5.4,19.5,288.5,629.95,515.73
2018,9,5,17,0,562.0,73.0,5.3,18.7,238.0,571.58,471.58
2018,9,5,17,15,506.0,65.0,5.1,18.05,191.0,502.34,416.17
2018,9,5,17,30,450.0,57.0,4.9,17.4,144.0,434.78,359.21
2018,9,5,17,45,353.5,46.0,4.75,16.75,101.5,338.28,275.27
2018,9,5,18,0,257.0,35.0,4.6,16.1,59.0,251.84,187.13
2018,9,5,18,15,151.5,21.5,4.4,15.85,33.5,141.22,0.0
2018,9,5,18,30,46.0,8.0,4.2,15.6,8.0,7.28,0.0
2018,9,5,18,45,23.0,4.0,4.05,15.3,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,6,5,45,95.0,11.0,2.55,12.75,16.0,10.01,0.0
2018,9,6,6,0,190.0,22.0,2.8,13.2,32.0,18.71,0.0
2018,9,6,6,15,322.5,32.0,2.85,13.75,71.5,26.18,15.9
2018,9,6,6,30,455.0,42.0,2.9,14.3,111.0,33.46,23.6
2018,9,6,6,45,374.5,56.5,2.95,14.9,128.0,43.72,33.09
2018,9,6,7,0,294.0,71.0,3.0,15.5,145.0,52.15,40.75
2018,9,6,7,15,290.0,88.0,3.0,16.15,175.0,63.14,50.46
2018,9,6,7,30,286.0,105.0,3.0,16.8,205.0,73.56,59.44
2018,9,6,7,45,344.5,118.5,2.95,17.45,257.5,81.45,66.04
2018,9,6,8,0,403.0,132.0,2.9,18.1,310.0,89.01,72.22
2018,9,6,8,15,403.5,147.5,2.9,18.9,343.0,97.04,78.65
2018,9,6,8,30,404.0,163.0,2.9,19.7,376.0,104.6,84.58
2018,9,6,8,45,467.0,172.5,2.9,20.5,439.5,124.89,87.39
2018,9,6,9,0,530.0,182.0,2.9,21.3,503.0,167.94,109.74
2018,9,6,9,15,705.0,135.5,3.0,22.0,593.5,193.64,119.64
2018,9,6,9,30,880.0,89.0,3.1,22.7,684.0,252.31,160.49
2018,9,6,9,45,765.0,141.0,3.2,23.35,677.5,305.4,210.21
2018,9,6,10,0,650.0,193.0,3.3,24.0,671.0,347.99,250.33
2018,9,6,10,15,672.0,194.5,3.4,24.6,705.0,396.87,290.79
2018,9,6,10,30,694.0,196.0,3.5,25.2,739.0,447.42,331.81
2018,9,6,10,45,737.5,183.5,3.65,25.8,774.5,498.37,372.36
2018,9,6,11,0,781.0,171.0,3.8,26.4,810.0,554.41,415.9
2018,9,6,11,15,849.5,138.5,3.8,26.8,843.5,606.72,456.36
2018,9,6,11,30,918.0,106.0,3.8,27.2,877.0,662.29,498.55
2018,9,6,11,45,921.0,105.5,3.85,27.6,883.5,704.86,530.11
2018,9,6,12,0,924.0,105.0,3.9,28.0,890.0,745.38,559.57
2018,9,6,12,15,926.0,103.5,3.9,28.25,888.5,782.0,584.75
2018,9,6,12,30,928.0,102.0,3.9,28.5,887.0,816.09,607.5
2018,9,6,12,45,929.0,100.0,3.9,28.75,877.5,846.2,627.45
2018,9,6,13,0,930.0,98.0,3.9,29.0,868.0,873.37,645.39
2018,9,6,13,15,926.5,97.0,3.9,29.0,850.0,894.67,660.05
2018,9,6,13,30,923.0,96.0,3.9,29.0,832.0,912.65,672.61
2018,9,6,13,45,918.0,94.5,3.95,29.0,807.0,925.37,682.07
2018,9,6,14,0,913.0,93.0,4.0,29.0,782.0,934.61,689.39
2018,9,6,14,15,906.0,91.0,4.0,28.8,750.0,937.98,693.25
2018,9,6,14,30,899.0,89.0,4.0,28.6,718.0,937.82,694.95
2018,9,6,14,45,888.0,87.0,4.0,28.4,679.5,930.5,692.02
2018,9,6,15,0,877.0,85.0,4.0,28.2,641.0,919.8,686.99
2018,9,6,15,15,861.0,82.5,4.0,28.2,597.0,900.65,675.76
2018,9,6,15,30,845.0,80.0,4.0,28.2,553.0,878.46,662.53
2018,9,6,15,45,824.5,77.5,4.0,27.5,505.0,858.27,652.47
2018,9,6,16,0,804.0,75.0,4.0,26.8,457.0,826.68,634.21
2018,9,6,16,15,775.5,71.0,4.0,26.15,406.0,783.91,607.45
2018,9,6,16,30,747.0,67.0,4.0,25.5,355.0,739.46,578.7
2018,9,6,16,45,705.5,63.0,3.95,24.85,303.0,683.01,539.78
2018,9,6,17,0,664.0,59.0,3.9,24.2,251.0,626.2,498.9
2018,9,6,17,15,601.5,53.0,3.85,23.2,200.0,557.26,447.11
2018,9,6,17,30,539.0,47.0,3.8,22.2,149.0,485.37,389.89
2018,9,6,17,45,438.0,39.0,3.7,21.2,105.0,387.36,307.54
2018,9,6,18,0,337.0,31.0,3.6,20.2,61.0,295.6,209.53
2018,9,6,18,15,202.5,20.0,3.6,19.55,34.5,140.11,0.0
2018,9,6,18,30,68.0,9.0,3.6,18.9,8.0,0.0,0.0
2018,9,6,18,45,34.0,4.5,3.6,18.2,4.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,17.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,7,5,45,99.0,10.5,1.95,13.3,15.5,9.55,0.0
2018,9,7,6,0,198.0,21.0,2.1,13.8,31.0,17.86,0.0
2018,9,7,6,15,331.5,31.0,2.15,14.45,70.5,25.38,15.0
2018,9,7,6,30,465.0,41.0,2.2,15.1,110.0,32.71,22.83
2018,9,7,6,45,541.5,47.5,2.25,15.7,159.0,36.69,26.78
2018,9,7,7,0,618.0,54.0,2.3,16.3,208.0,40.65,30.46
2018,9,7,7,15,667.5,59.0,2.2,17.3,260.0,47.28,36.27
2018,9,7,7,30,717.0,64.0,2.1,18.3,312.0,50.09,38.57
2018,9,7,7,45,752.5,67.5,2.0,19.25,364.5,51.56,39.61
2018,9,7,8,0,788.0,71.0,1.9,20.2,417.0,53.02,40.59
2018,9,7,8,15,812.5,73.5,1.9,21.2,466.5,53.63,40.81
2018,9,7,8,30,837.0,76.0,1.9,22.2,516.0,63.2,48.66
2018,9,7,8,45,855.0,78.5,1.9,23.15,562.0,87.45,49.83
2018,9,7,9,0,873.0,81.0,1.9,24.1,608.0,141.3,74.54
2018,9,7,9,15,885.5,83.5,1.95,25.1,649.0,196.17,112.34
2018,9,7,9,30,898.0,86.0,2.0,26.1,690.0,252.08,156.8
2018,9,7,9,45,906.0,88.0,2.05,27.1,724.5,307.26,203.09
2018,9,7,10,0,914.0,90.0,2.1,28.1,759.0,362.53,249.62
2018,9,7,10,15,922.5,91.0,2.2,28.9,788.5,417.1,295.08
2018,9,7,10,30,931.0,92.0,2.3,29.7,818.0,471.35,339.09
2018,9,7,10,45,937.0,92.5,2.4,30.5,839.5,523.47,380.22
2018,9,7,11,0,943.0,93.0,2.5,31.3,861.0,574.56,419.26
2018,9,7,11,15,946.5,93.5,2.6,31.85,875.0,623.0,455.64
2018,9,7,11,30,950.0,94.0,2.7,32.4,889.0,669.76,489.82
2018,9,7,11,45,952.0,93.5,2.85,32.9,894.5,712.76,520.89
2018,9,7,12,0,954.0,93.0,3.0,33.4,900.0,753.53,549.78
2018,9,7,12,15,954.0,93.0,3.1,33.7,898.0,790.89,574.56
2018,9,7,12,30,954.0,93.0,3.2,34.0,896.0,825.55,597.24
2018,9,7,12,45,952.5,93.0,3.35,34.25,886.5,856.18,617.61
2018,9,7,13,0,951.0,93.0,3.5,34.5,877.0,883.73,636.01
2018,9,7,13,15,947.0,92.5,3.65,34.5,858.5,905.47,651.35
2018,9,7,13,30,943.0,92.0,3.8,34.5,840.0,923.81,664.63
2018,9,7,13,45,937.5,90.0,3.9,34.45,814.0,935.76,673.77
2018,9,7,14,0,932.0,88.0,4.0,34.4,788.0,944.1,680.77
2018,9,7,14,15,923.5,87.0,4.1,34.1,755.5,947.25,685.26
2018,9,7,14,30,915.0,86.0,4.2,33.8,723.0,946.83,687.62
2018,9,7,14,45,876.0,93.5,4.3,33.5,675.5,924.75,675.79
2018,9,7,15,0,837.0,101.0,4.4,33.2,628.0,908.72,668.1
2018,9,7,15,15,821.0,97.0,4.4,33.2,583.5,888.31,656.18
2018,9,7,15,30,805.0,93.0,4.4,33.2,539.0,864.85,642.21
2018,9,7,15,45,813.0,82.5,4.5,32.05,498.5,851.96,638.83
2018,9,7,16,0,821.0,72.0,4.6,30.9,458.0,835.34,632.66
2018,9,7,16,15,792.0,68.5,4.55,30.05,406.5,792.48,606.38
2018,9,7,16,30,763.0,65.0,4.5,29.2,355.0,747.91,578.16
2018,9,7,16,45,722.0,61.0,4.5,28.3,302.5,691.56,540.4
2018,9,7,17,0,681.0,57.0,4.5,27.4,250.0,634.8,500.5
2018,9,7,17,15,606.0,52.0,4.3,26.25,197.5,557.31,442.5
2018,9,7,17,30,531.0,47.0,4.1,25.1,145.0,477.81,379.7
2018,9,7,17,45,427.5,38.0,3.95,23.95,100.5,377.46,295.78
2018,9,7,18,0,324.0,29.0,3.8,22.8,56.0,282.15,189.37
2018,9,7,18,15,197.0,19.0,3.8,22.0,31.5,135.17,0.0
2018,9,7,18,30,70.0,9.0,3.8,21.2,7.0,0.0,0.0
2018,9,7,18,45,35.0,4.5,3.85,20.4,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,19.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,19.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,18.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,17.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,5,45,107.0,10.0,2.75,14.35,15.0,9.1,0.0
2018,9,8,6,0,214.0,20.0,3.0,14.8,30.0,17.01,0.0
2018,9,8,6,15,350.5,29.0,3.05,15.4,69.5,23.66,13.3
2018,9,8,6,30,487.0,38.0,3.1,16.0,109.0,30.21,20.53
2018,9,8,6,45,560.0,44.0,3.15,16.65,157.5,33.92,24.2
2018,9,8,7,0,633.0,50.0,3.2,17.3,206.0,41.04,30.66
2018,9,8,7,15,681.0,55.0,3.15,18.25,258.0,44.04,33.27
2018,9,8,7,30,729.0,60.0,3.1,19.2,310.0,46.99,35.7
2018,9,8,7,45,760.0,63.5,3.05,20.2,361.0,48.57,36.85
2018,9,8,8,0,791.0,67.0,3.0,21.2,412.0,50.13,37.92
2018,9,8,8,15,813.0,70.5,2.95,22.2,461.0,51.56,38.86
2018,9,8,8,30,835.0,74.0,2.9,23.2,510.0,61.86,47.33
2018,9,8,8,45,850.0,77.0,2.9,24.2,555.0,84.46,48.32
2018,9,8,9,0,865.0,80.0,2.9,25.2,600.0,138.08,72.43
2018,9,8,9,15,876.0,83.5,2.95,26.05,640.5,193.0,110.12
2018,9,8,9,30,887.0,87.0,3.0,26.9,681.0,248.81,154.59
2018,9,8,9,45,892.0,90.5,3.0,27.75,714.5,303.76,200.96
2018,9,8,10,0,897.0,94.0,3.0,28.6,748.0,358.53,247.44
2018,9,8,10,15,903.5,95.5,3.05,29.4,776.0,411.91,292.19
2018,9,8,10,30,910.0,97.0,3.1,30.2,804.0,464.8,335.38
2018,9,8,10,45,915.0,99.0,3.15,31.05,826.0,516.7,376.39
2018,9,8,11,0,920.0,101.0,3.2,31.9,848.0,567.55,415.24
2018,9,8,11,15,923.5,101.5,3.25,32.5,861.5,615.04,450.92
2018,9,8,11,30,927.0,102.0,3.3,33.1,875.0,660.91,484.4
2018,9,8,11,45,927.0,103.0,3.4,33.7,880.0,703.1,514.6
2018,9,8,12,0,927.0,104.0,3.5,34.3,885.0,743.03,542.53
2018,9,8,12,15,930.5,102.0,3.6,34.45,884.0,780.29,568.18
2018,9,8,12,30,934.0,100.0,3.7,34.6,883.0,815.08,591.42
2018,9,8,12,45,938.0,96.5,3.85,34.75,874.5,846.13,612.38
2018,9,8,13,0,942.0,93.0,4.0,34.9,866.0,874.31,631.5
2018,9,8,13,15,937.5,92.5,4.1,34.8,847.5,895.36,646.42
2018,9,8,13,30,933.0,92.0,4.2,34.7,829.0,913.02,659.29
2018,9,8,13,45,926.0,91.0,4.3,34.6,802.5,924.49,668.26
2018,9,8,14,0,919.0,90.0,4.4,34.5,776.0,932.4,675.1
2018,9,8,14,15,897.5,93.5,4.5,34.25,739.5,928.65,674.85
2018,9,8,14,30,876.0,97.0,4.6,34.0,703.0,921.38,672.46
2018,9,8,14,45,865.5,94.0,4.7,33.7,664.5,913.41,669.87
2018,9,8,15,0,855.0,91.0,4.8,33.4,626.0,902.09,665.33
2018,9,8,15,15,828.5,91.0,4.8,33.4,579.0,885.56,655.93
2018,9,8,15,30,802.0,91.0,4.8,33.4,532.0,857.37,638.63
2018,9,8,15,45,775.5,87.5,4.95,32.3,482.5,822.28,620.16
2018,9,8,16,0,749.0,84.0,5.1,31.2,433.0,784.89,599.43
2018,9,8,16,15,743.0,76.5,5.15,30.2,389.0,758.17,584.91
2018,9,8,16,30,737.0,69.0,5.2,29.2,345.0,728.85,567.78
2018,9,8,16,45,709.5,62.5,5.2,28.25,295.5,680.93,535.61
2018,9,8,17,0,682.0,56.0,5.2,27.3,246.0,631.97,500.97
2018,9,8,17,15,617.5,50.5,5.1,26.05,195.0,561.83,448.11
2018,9,8,17,30,553.0,45.0,5.0,24.8,144.0,489.09,389.92
2018,9,8,17,45,441.5,37.0,4.9,23.55,99.5,384.21,301.27
2018,9,8,18,0,330.0,29.0,4.8,22.3,55.0,281.2,177.39
2018,9,8,18,15,194.5,18.5,4.75,21.45,30.5,132.52,0.0
2018,9,8,18,30,59.0,8.0,4.7,20.6,6.0,0.0,0.0
2018,9,8,18,45,29.5,4.0,4.6,19.7,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,18.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,18.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,17.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
