Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,6,15,79.0,8.0,1.05,11.7,10.0,0.0,0.0
2018,10,19,6,30,158.0,16.0,1.0,12.2,20.0,14.55,0.0
2018,10,19,6,45,296.0,26.0,0.95,12.65,53.5,21.81,7.04
2018,10,19,7,0,434.0,36.0,0.9,13.1,87.0,29.34,19.52
2018,10,19,7,15,520.5,42.5,0.9,13.75,132.5,33.51,23.94
2018,10,19,7,30,607.0,49.0,0.9,14.4,178.0,37.71,27.98
2018,10,19,7,45,661.0,53.0,0.9,15.05,225.5,43.42,33.16
2018,10,19,8,0,715.0,57.0,0.9,15.7,273.0,45.71,35.16
2018,10,19,8,15,750.5,60.5,0.9,16.65,319.5,47.52,36.6
2018,10,19,8,30,786.0,64.0,0.9,17.6,366.0,49.34,37.98
2018,10,19,8,45,810.5,67.0,0.85,18.55,409.0,50.7,38.93
2018,10,19,9,0,835.0,70.0,0.8,19.5,452.0,52.07,39.85
2018,10,19,9,15,852.0,72.5,0.95,20.4,490.0,100.85,54.07
2018,10,19,9,30,869.0,75.0,1.1,21.3,528.0,153.63,83.65
2018,10,19,9,45,881.0,76.0,1.2,22.25,559.5,205.53,122.07
2018,10,19,10,0,893.0,77.0,1.3,23.2,591.0,257.7,165.05
2018,10,19,10,15,901.5,78.0,1.4,24.15,616.0,309.0,208.97
2018,10,19,10,30,910.0,79.0,1.5,25.1,641.0,359.79,252.43
2018,10,19,10,45,916.0,80.0,1.55,26.1,659.0,408.93,293.7
2018,10,19,11,0,922.0,81.0,1.6,27.1,677.0,456.88,332.86
2018,10,19,11,15,925.0,81.5,1.55,27.55,687.0,501.63,368.85
2018,10,19,11,30,928.0,82.0,1.5,28.0,697.0,544.5,402.27
2018,10,19,11,45,928.5,82.0,1.5,28.5,699.0,583.49,432.08
2018,10,19,12,0,929.0,82.0,1.5,29.0,701.0,620.06,459.32
2018,10,19,12,15,926.0,82.5,1.45,29.25,695.0,652.4,483.02
2018,10,19,12,30,923.0,83.0,1.4,29.5,689.0,681.83,504.12
2018,10,19,12,45,916.5,83.5,1.35,29.7,674.5,705.92,521.22
2018,10,19,13,0,910.0,84.0,1.3,29.9,660.0,726.74,535.61
2018,10,19,13,15,903.0,83.0,1.3,30.0,638.5,742.29,546.23
2018,10,19,13,30,896.0,82.0,1.3,30.1,617.0,754.46,554.73
2018,10,19,13,45,876.5,82.5,1.25,30.15,585.5,755.6,555.62
2018,10,19,14,0,857.0,83.0,1.2,30.2,554.0,759.07,558.29
2018,10,19,14,15,852.5,78.5,1.15,30.05,522.0,759.19,559.25
2018,10,19,14,30,848.0,74.0,1.1,29.9,490.0,755.93,558.07
2018,10,19,14,45,805.0,76.0,1.05,29.75,444.5,727.79,540.26
2018,10,19,15,0,762.0,78.0,1.0,29.6,399.0,696.67,520.46
2018,10,19,15,15,732.0,73.5,1.0,29.6,354.5,665.08,500.22
2018,10,19,15,30,702.0,69.0,1.0,29.6,310.0,631.14,477.76
2018,10,19,15,45,672.0,63.0,0.85,28.65,266.0,598.21,455.54
2018,10,19,16,0,642.0,57.0,0.7,27.7,222.0,559.51,427.91
2018,10,19,16,15,559.0,52.0,0.75,26.75,174.0,484.4,373.53
2018,10,19,16,30,476.0,47.0,0.8,25.8,126.0,410.77,316.44
2018,10,19,16,45,364.0,36.0,0.9,24.85,84.5,314.31,237.04
2018,10,19,17,0,252.0,25.0,1.0,23.9,43.0,214.71,105.62
2018,10,19,17,15,152.0,16.0,1.05,23.05,24.0,102.04,0.0
2018,10,19,17,30,52.0,7.0,1.1,22.2,5.0,0.0,0.0
2018,10,19,17,45,26.0,3.5,1.15,21.35,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,20,6,15,68.0,7.5,1.15,11.25,9.0,0.0,0.0
2018,10,20,6,30,136.0,15.0,1.2,11.8,18.0,13.64,0.0
2018,10,20,6,45,268.5,25.5,1.25,12.35,50.0,21.45,5.27
2018,10,20,7,0,401.0,36.0,1.3,12.9,82.0,29.43,19.47
2018,10,20,7,15,490.0,43.5,1.3,13.5,127.0,34.43,24.72
2018,10,20,7,30,579.0,51.0,1.3,14.1,172.0,39.41,29.48
2018,10,20,7,45,635.5,55.5,1.35,14.75,219.0,41.75,31.69
2018,10,20,8,0,692.0,60.0,1.4,15.4,266.0,48.27,37.46
2018,10,20,8,15,729.0,64.0,1.25,16.25,312.5,50.38,39.18
2018,10,20,8,30,766.0,68.0,1.1,17.1,359.0,52.5,40.84
2018,10,20,8,45,792.5,70.5,0.9,18.0,401.5,53.37,41.35
2018,10,20,9,0,819.0,73.0,0.7,18.9,444.0,54.29,41.89
2018,10,20,9,15,837.5,75.0,0.6,20.0,482.0,92.29,48.47
2018,10,20,9,30,856.0,77.0,0.5,21.1,520.0,151.33,82.53
2018,10,20,9,45,870.5,78.0,0.4,22.25,552.0,202.89,119.7
2018,10,20,10,0,885.0,79.0,0.3,23.4,584.0,255.0,161.32
2018,10,20,10,15,894.0,80.0,0.4,24.3,609.0,305.99,204.24
2018,10,20,10,30,903.0,81.0,0.5,25.2,634.0,356.51,246.81
2018,10,20,10,45,909.5,81.5,0.6,26.1,652.0,405.03,287.21
2018,10,20,11,0,916.0,82.0,0.7,27.0,670.0,452.39,325.68
2018,10,20,11,15,920.5,82.0,0.8,27.85,680.5,497.04,361.15
2018,10,20,11,30,925.0,82.0,0.9,28.7,691.0,539.94,394.3
2018,10,20,11,45,927.0,82.0,1.05,29.5,693.5,579.56,424.65
2018,10,20,12,0,929.0,82.0,1.2,30.3,696.0,616.86,452.6
2018,10,20,12,15,927.0,82.0,1.3,30.55,690.0,649.26,477.22
2018,10,20,12,30,925.0,82.0,1.4,30.8,684.0,678.79,499.46
2018,10,20,12,45,921.0,81.0,1.45,31.05,670.0,702.97,517.37
2018,10,20,13,0,917.0,80.0,1.5,31.3,656.0,723.94,532.75
2018,10,20,13,15,910.0,79.5,1.6,31.35,635.0,740.07,544.74
2018,10,20,13,30,903.0,79.0,1.7,31.4,614.0,752.8,554.63
2018,10,20,13,45,830.5,94.5,1.8,31.4,568.5,737.02,545.55
2018,10,20,14,0,758.0,110.0,1.9,31.4,523.0,714.53,532.11
2018,10,20,14,15,775.5,97.5,1.95,31.2,496.5,719.15,537.33
2018,10,20,14,30,793.0,85.0,2.0,31.0,470.0,723.62,542.33
2018,10,20,14,45,802.5,76.0,2.05,30.85,437.5,722.57,543.48
2018,10,20,15,0,812.0,67.0,2.1,30.7,405.0,718.05,542.25
2018,10,20,15,15,782.5,64.0,2.1,30.7,360.5,688.36,522.65
2018,10,20,15,30,753.0,61.0,2.1,30.7,316.0,656.24,500.97
2018,10,20,15,45,711.5,57.0,1.8,29.35,269.0,612.02,470.73
2018,10,20,16,0,670.0,53.0,1.5,28.0,222.0,566.37,437.92
2018,10,20,16,15,591.0,48.5,1.45,26.55,174.0,499.44,388.73
2018,10,20,16,30,512.0,44.0,1.4,25.1,126.0,429.03,332.93
2018,10,20,16,45,396.0,35.0,1.35,23.6,85.0,331.89,250.66
2018,10,20,17,0,280.0,26.0,1.3,22.1,44.0,228.16,90.93
2018,10,20,17,15,164.5,16.0,1.4,21.35,24.0,108.6,0.0
2018,10,20,17,30,49.0,6.0,1.5,20.6,4.0,0.0,0.0
2018,10,20,17,45,24.5,3.0,1.6,19.85,2.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,21,6,15,76.5,7.5,1.25,10.3,9.0,0.0,0.0
2018,10,21,6,30,153.0,15.0,1.4,10.9,18.0,13.64,0.0
2018,10,21,6,45,293.0,24.5,1.5,11.5,50.0,20.66,2.96
2018,10,21,7,0,433.0,34.0,1.6,12.1,82.0,27.78,17.99
2018,10,21,7,15,447.5,42.5,1.7,12.85,114.0,33.57,23.98
2018,10,21,7,30,462.0,51.0,1.8,13.6,146.0,39.11,29.24
2018,10,21,7,45,369.0,76.0,1.95,14.3,164.0,56.19,44.56
2018,10,21,8,0,276.0,101.0,2.1,15.0,182.0,76.27,62.3
2018,10,21,8,15,312.5,115.5,2.05,15.65,221.5,86.08,70.73
2018,10,21,8,30,349.0,130.0,2.0,16.3,261.0,90.35,74.16
2018,10,21,8,45,407.0,137.0,1.9,16.95,307.0,93.77,76.76
2018,10,21,9,0,465.0,144.0,1.8,17.6,353.0,97.16,79.3
2018,10,21,9,15,585.5,129.5,1.75,18.35,415.0,113.04,73.35
2018,10,21,9,30,706.0,115.0,1.7,19.1,477.0,150.26,89.09
2018,10,21,9,45,791.5,98.5,1.6,19.85,528.0,198.04,121.26
2018,10,21,10,0,877.0,82.0,1.5,20.6,579.0,253.11,163.54
2018,10,21,10,15,886.0,83.5,1.5,21.2,604.0,304.07,207.63
2018,10,21,10,30,895.0,85.0,1.5,21.8,629.0,354.6,251.49
2018,10,21,10,45,900.5,86.0,1.45,22.45,646.5,402.8,292.72
2018,10,21,11,0,906.0,87.0,1.4,23.1,664.0,449.8,331.84
2018,10,21,11,15,909.5,87.0,1.45,23.7,674.0,493.59,367.83
2018,10,21,11,30,913.0,87.0,1.5,24.3,684.0,535.57,401.41
2018,10,21,11,45,913.5,87.5,1.55,24.9,686.0,574.42,431.77
2018,10,21,12,0,914.0,88.0,1.6,25.5,688.0,610.91,459.6
2018,10,21,12,15,911.0,88.5,1.7,25.9,682.0,642.77,484.16
2018,10,21,12,30,908.0,89.0,1.8,26.3,676.0,671.76,506.26
2018,10,21,12,45,901.5,89.0,1.95,26.7,661.5,694.97,524.3
2018,10,21,13,0,895.0,89.0,2.1,27.1,647.0,714.95,539.87
2018,10,21,13,15,887.5,88.0,2.25,27.35,625.5,729.9,551.5
2018,10,21,13,30,880.0,87.0,2.4,27.6,604.0,741.5,560.58
2018,10,21,13,45,868.5,85.0,2.6,27.85,575.0,745.69,564.93
2018,10,21,14,0,857.0,83.0,2.8,28.1,546.0,752.26,571.05
2018,10,21,14,15,841.5,81.0,2.95,27.85,511.0,746.99,569.81
2018,10,21,14,30,826.0,79.0,3.1,27.6,476.0,738.38,566.3
2018,10,21,14,45,804.0,76.0,3.25,27.4,435.5,720.41,555.96
2018,10,21,15,0,782.0,73.0,3.4,27.2,395.0,699.43,543.25
2018,10,21,15,15,750.5,69.5,3.4,27.2,350.5,667.95,521.56
2018,10,21,15,30,719.0,66.0,3.4,27.2,306.0,634.11,497.59
2018,10,21,15,45,673.5,61.0,3.55,25.85,259.0,591.07,468.77
2018,10,21,16,0,628.0,56.0,3.7,24.5,212.0,543.02,434.26
2018,10,21,16,15,525.0,52.0,3.7,23.25,163.0,456.49,366.38
2018,10,21,16,30,422.0,48.0,3.7,22.0,114.0,371.86,296.45
2018,10,21,16,45,290.5,35.5,3.7,20.75,73.5,263.95,202.19
2018,10,21,17,0,159.0,23.0,3.7,19.5,33.0,150.79,38.85
2018,10,21,17,15,79.5,11.5,3.75,18.55,16.5,55.61,0.0
2018,10,21,17,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,6,15,49.0,6.0,1.7,10.45,6.5,0.0,0.0
2018,10,22,6,30,98.0,12.0,1.9,11.1,13.0,10.91,0.0
2018,10,22,6,45,259.0,22.5,2.15,11.75,46.0,18.82,0.0
2018,10,22,7,0,420.0,33.0,2.4,12.4,79.0,26.98,17.11
2018,10,22,7,15,512.5,40.0,2.55,13.0,124.0,31.69,22.25
2018,10,22,7,30,605.0,47.0,2.7,13.6,169.0,39.76,29.77
2018,10,22,7,45,660.5,51.0,2.85,14.25,216.0,42.02,31.94
2018,10,22,8,0,716.0,55.0,3.0,14.9,263.0,44.37,34.04
2018,10,22,8,15,752.5,58.0,3.0,15.45,309.0,45.84,35.26
2018,10,22,8,30,789.0,61.0,3.0,16.0,355.0,47.34,36.47
2018,10,22,8,45,814.5,64.0,3.0,16.6,398.0,48.8,37.57
2018,10,22,9,0,840.0,67.0,3.0,17.2,441.0,50.25,38.66
2018,10,22,9,15,856.5,69.0,3.0,17.75,478.5,91.5,50.03
2018,10,22,9,30,873.0,71.0,3.0,18.3,516.0,143.73,77.81
2018,10,22,9,45,884.0,73.5,3.0,18.9,547.5,196.5,116.91
2018,10,22,10,0,895.0,76.0,3.0,19.5,579.0,249.5,161.34
2018,10,22,10,15,905.5,76.5,3.0,20.1,604.5,300.74,206.42
2018,10,22,10,30,916.0,77.0,3.0,20.7,630.0,351.63,251.51
2018,10,22,10,45,922.0,78.0,3.05,21.25,648.0,400.78,294.86
2018,10,22,11,0,928.0,79.0,3.1,21.8,666.0,448.72,336.29
2018,10,22,11,15,931.0,79.5,3.2,22.2,676.0,493.46,374.52
2018,10,22,11,30,934.0,80.0,3.3,22.6,686.0,536.32,410.32
2018,10,22,11,45,935.0,80.0,3.4,23.0,688.0,575.57,442.54
2018,10,22,12,0,936.0,80.0,3.5,23.4,690.0,612.41,472.2
2018,10,22,12,15,934.5,79.5,3.55,23.65,684.0,644.69,498.02
2018,10,22,12,30,933.0,79.0,3.6,23.9,678.0,674.09,521.25
2018,10,22,12,45,928.5,78.0,3.7,24.1,663.5,698.0,540.42
2018,10,22,13,0,924.0,77.0,3.8,24.3,649.0,718.66,557.01
2018,10,22,13,15,915.5,76.0,3.9,24.25,626.5,733.21,568.57
2018,10,22,13,30,907.0,75.0,4.0,24.2,604.0,744.27,577.73
2018,10,22,13,45,896.5,74.0,4.1,24.15,575.5,750.41,583.51
2018,10,22,14,0,886.0,73.0,4.2,24.1,547.0,753.11,586.96
2018,10,22,14,15,871.0,71.0,4.35,23.7,512.0,747.86,585.75
2018,10,22,14,30,856.0,69.0,4.5,23.3,477.0,739.27,582.34
2018,10,22,14,45,834.5,66.5,4.6,22.95,436.0,728.43,577.01
2018,10,22,15,0,813.0,64.0,4.7,22.6,395.0,708.31,564.63
2018,10,22,15,15,782.5,61.5,4.7,22.6,350.5,678.68,543.57
2018,10,22,15,30,752.0,59.0,4.7,22.6,306.0,646.68,520.15
2018,10,22,15,45,706.5,55.0,4.8,21.2,259.0,599.93,487.49
2018,10,22,16,0,661.0,51.0,4.9,19.8,212.0,551.91,451.83
2018,10,22,16,15,575.5,46.5,4.75,18.9,164.0,481.42,394.08
2018,10,22,16,30,490.0,42.0,4.6,18.0,116.0,407.89,330.34
2018,10,22,16,45,349.0,32.0,4.45,17.1,75.0,295.88,228.09
2018,10,22,17,0,208.0,22.0,4.3,16.2,34.0,175.66,13.49
2018,10,22,17,15,104.0,11.0,4.15,15.6,17.0,68.69,0.0
2018,10,22,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,6,15,47.0,5.5,1.45,10.2,6.0,0.0,0.0
2018,10,23,6,30,94.0,11.0,1.5,10.9,12.0,10.01,0.0
2018,10,23,6,45,250.5,22.0,1.6,11.55,44.0,18.47,0.0
2018,10,23,7,0,407.0,33.0,1.7,12.2,76.0,27.1,17.06
2018,10,23,7,15,498.5,39.5,1.9,12.9,119.5,31.34,21.92
2018,10,23,7,30,590.0,46.0,2.1,13.6,163.0,35.63,26.08
2018,10,23,7,45,588.5,56.5,2.3,14.35,199.0,42.75,32.57
2018,10,23,8,0,587.0,67.0,2.5,15.1,235.0,49.51,38.58
2018,10,23,8,15,458.0,96.0,2.5,15.55,240.5,68.95,55.72
2018,10,23,8,30,329.0,125.0,2.5,16.0,246.0,92.27,75.99
2018,10,23,8,45,304.5,149.5,2.5,16.4,272.0,107.56,89.0
2018,10,23,9,0,280.0,174.0,2.5,16.8,298.0,122.19,101.26
2018,10,23,9,15,340.0,180.0,2.6,17.1,343.0,140.78,103.8
2018,10,23,9,30,400.0,186.0,2.7,17.4,388.0,168.49,117.66
2018,10,23,9,45,418.5,194.0,2.8,17.7,417.0,203.9,143.58
2018,10,23,10,0,437.0,202.0,2.9,18.0,446.0,241.08,173.48
2018,10,23,10,15,317.0,230.5,3.05,18.2,411.5,262.97,197.25
2018,10,23,10,30,197.0,259.0,3.2,18.4,377.0,271.8,209.3
2018,10,23,10,45,207.5,273.0,3.35,18.65,400.5,300.59,232.81
2018,10,23,11,0,218.0,287.0,3.5,18.9,424.0,330.43,256.97
2018,10,23,11,15,304.5,270.0,3.6,18.85,464.5,370.28,288.76
2018,10,23,11,30,391.0,253.0,3.7,18.8,505.0,416.18,325.75
2018,10,23,11,45,424.0,247.0,3.75,18.75,521.0,452.53,355.4
2018,10,23,12,0,457.0,241.0,3.8,18.7,537.0,487.56,383.99
2018,10,23,12,15,376.0,240.0,3.8,18.65,482.0,453.81,359.18
2018,10,23,12,30,295.0,239.0,3.8,18.6,427.0,418.67,332.66
2018,10,23,12,45,453.5,202.5,3.85,18.6,484.5,508.65,405.24
2018,10,23,13,0,612.0,166.0,3.9,18.6,542.0,600.91,478.33
2018,10,23,13,15,663.0,147.5,3.75,18.85,542.0,635.48,505.19
2018,10,23,13,30,714.0,129.0,3.6,19.1,542.0,668.56,531.01
2018,10,23,13,45,681.0,130.5,3.45,19.35,509.0,660.14,524.58
2018,10,23,14,0,648.0,132.0,3.3,19.6,476.0,648.31,515.76
2018,10,23,14,15,479.0,157.5,3.1,19.7,402.5,551.59,441.1
2018,10,23,14,30,310.0,183.0,2.9,19.8,329.0,445.12,357.58
2018,10,23,14,45,457.0,138.0,2.75,19.95,332.5,522.26,420.79
2018,10,23,15,0,604.0,93.0,2.6,20.1,336.0,587.99,473.31
2018,10,23,15,15,676.5,76.0,2.6,20.1,319.0,618.95,497.14
2018,10,23,15,30,749.0,59.0,2.6,20.1,302.0,641.35,514.27
2018,10,23,15,45,705.5,54.5,2.45,19.65,255.0,595.62,479.67
2018,10,23,16,0,662.0,50.0,2.3,19.2,208.0,548.58,442.95
2018,10,23,16,15,542.0,47.5,2.05,18.2,157.5,457.85,370.16
2018,10,23,16,30,422.0,45.0,1.8,17.2,107.0,364.81,292.07
2018,10,23,16,45,280.0,32.5,1.55,16.15,67.0,251.84,190.03
2018,10,23,17,0,138.0,20.0,1.3,15.1,27.0,129.46,0.0
2018,10,23,17,15,69.0,10.0,1.4,14.65,13.5,47.78,0.0
2018,10,23,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,6,15,22.5,4.5,1.15,10.5,4.5,0.0,0.0
2018,10,24,6,30,45.0,9.0,1.1,11.0,9.0,8.19,0.0
2018,10,24,6,45,175.5,22.0,1.05,11.45,37.5,17.44,0.0
2018,10,24,7,0,306.0,35.0,1.0,11.9,66.0,28.98,18.44
2018,10,24,7,15,439.0,40.0,1.2,12.7,111.0,31.75,22.27
2018,10,24,7,30,572.0,45.0,1.4,13.5,156.0,34.84,25.39
2018,10,24,7,45,592.0,52.5,1.6,14.35,194.5,39.63,29.8
2018,10,24,8,0,612.0,60.0,1.8,15.2,233.0,44.23,33.88
2018,10,24,8,15,647.5,67.0,1.7,15.85,278.0,48.34,37.45
2018,10,24,8,30,683.0,74.0,1.6,16.5,323.0,52.31,40.8
2018,10,24,8,45,754.0,67.5,1.5,17.15,372.5,51.28,39.7
2018,10,24,9,0,825.0,61.0,1.4,17.8,422.0,53.27,41.23
2018,10,24,9,15,842.0,63.0,1.4,18.55,458.5,81.78,44.48
2018,10,24,9,30,859.0,65.0,1.4,19.3,495.0,132.91,69.96
2018,10,24,9,45,870.0,66.5,1.35,20.05,525.5,183.84,106.43
2018,10,24,10,0,881.0,68.0,1.3,20.8,556.0,234.96,148.32
2018,10,24,10,15,888.5,69.0,1.4,21.4,579.5,284.77,191.6
2018,10,24,10,30,896.0,70.0,1.5,22.0,603.0,333.97,234.8
2018,10,24,10,45,900.5,71.0,1.55,22.65,619.5,381.31,275.95
2018,10,24,11,0,905.0,72.0,1.6,23.3,636.0,427.34,315.11
2018,10,24,11,15,907.0,72.0,1.7,23.8,645.0,469.87,350.95
2018,10,24,11,30,909.0,72.0,1.8,24.3,654.0,510.45,384.37
2018,10,24,11,45,908.5,72.0,1.9,24.75,655.0,547.62,414.49
2018,10,24,12,0,908.0,72.0,2.0,25.2,656.0,582.34,442.08
2018,10,24,12,15,905.5,72.0,2.15,25.55,649.5,613.29,466.75
2018,10,24,12,30,903.0,72.0,2.3,25.9,643.0,641.41,488.95
2018,10,24,12,45,898.0,71.5,2.4,26.25,629.0,664.44,506.95
2018,10,24,13,0,893.0,71.0,2.5,26.6,615.0,684.33,522.49
2018,10,24,13,15,833.0,87.5,2.55,26.6,581.0,685.57,524.2
2018,10,24,13,30,773.0,104.0,2.6,26.6,547.0,678.5,520.02
2018,10,24,13,45,667.5,128.0,2.65,26.65,497.0,644.89,495.93
2018,10,24,14,0,562.0,152.0,2.7,26.7,447.0,597.34,461.62
2018,10,24,14,15,491.0,155.0,2.65,26.45,400.5,555.81,432.07
2018,10,24,14,30,420.0,158.0,2.6,26.2,354.0,511.78,400.03
2018,10,24,14,45,343.0,155.0,2.6,25.95,306.0,440.19,347.05
2018,10,24,15,0,266.0,152.0,2.6,25.7,258.0,382.84,303.37
2018,10,24,15,15,431.5,111.5,2.6,25.7,260.0,472.35,375.64
2018,10,24,15,30,597.0,71.0,2.6,25.7,262.0,547.49,434.6
2018,10,24,15,45,612.5,59.5,2.45,24.9,228.5,537.52,427.21
2018,10,24,16,0,628.0,48.0,2.3,24.1,195.0,519.85,413.25
2018,10,24,16,15,557.0,42.5,2.15,23.2,150.5,453.28,360.04
2018,10,24,16,30,486.0,37.0,2.0,22.3,106.0,395.05,309.65
2018,10,24,16,45,351.0,28.5,1.85,21.4,68.5,290.44,211.6
2018,10,24,17,0,216.0,20.0,1.7,20.5,31.0,172.69,0.0
2018,10,24,17,15,108.0,10.0,1.95,19.9,15.5,69.25,0.0
2018,10,24,17,30,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,18.7,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,25,6,15,41.0,4.5,1.15,12.3,5.0,0.0,0.0
2018,10,25,6,30,82.0,9.0,1.2,12.7,10.0,8.19,0.0
2018,10,25,6,45,204.5,20.5,1.2,13.1,37.0,17.26,0.0
2018,10,25,7,0,327.0,32.0,1.2,13.5,64.0,26.33,15.84
2018,10,25,7,15,382.5,42.0,1.35,14.15,100.0,33.55,23.63
2018,10,25,7,30,438.0,52.0,1.5,14.8,136.0,40.52,30.21
2018,10,25,7,45,420.5,68.0,1.65,15.4,166.0,50.85,39.56
2018,10,25,8,0,403.0,84.0,1.8,16.0,196.0,61.47,48.99
2018,10,25,8,15,378.5,103.5,1.85,16.9,223.0,74.09,59.92
2018,10,25,8,30,354.0,123.0,1.9,17.8,250.0,86.19,70.17
2018,10,25,8,45,443.0,124.0,1.95,18.7,302.5,85.85,69.47
2018,10,25,9,0,532.0,125.0,2.0,19.6,355.0,85.71,68.94
2018,10,25,9,15,690.5,97.5,2.15,20.55,423.5,86.64,52.32
2018,10,25,9,30,849.0,70.0,2.3,21.5,492.0,133.28,70.59
2018,10,25,9,45,866.0,70.0,2.4,22.5,523.5,183.42,105.58
2018,10,25,10,0,883.0,70.0,2.5,23.5,555.0,234.31,146.66
2018,10,25,10,15,892.5,70.5,2.55,24.15,579.5,284.27,189.77
2018,10,25,10,30,902.0,71.0,2.6,24.8,604.0,333.79,233.02
2018,10,25,10,45,908.0,72.0,2.65,25.45,621.5,381.89,274.78
2018,10,25,11,0,914.0,73.0,2.7,26.1,639.0,428.81,314.7
2018,10,25,11,15,917.5,73.0,2.7,26.55,648.5,472.34,351.21
2018,10,25,11,30,921.0,73.0,2.7,27.0,658.0,514.03,385.32
2018,10,25,11,45,922.5,72.5,2.7,27.4,660.0,552.19,415.98
2018,10,25,12,0,924.0,72.0,2.7,27.8,662.0,587.99,444.09
2018,10,25,12,15,922.0,72.0,2.7,28.1,656.0,619.72,468.78
2018,10,25,12,30,920.0,72.0,2.7,28.4,650.0,648.61,490.89
2018,10,25,12,45,915.0,72.0,2.7,28.65,636.0,672.61,509.23
2018,10,25,13,0,910.0,72.0,2.7,28.9,622.0,693.43,525.04
2018,10,25,13,15,904.0,71.0,2.65,29.0,601.5,709.24,536.65
2018,10,25,13,30,898.0,70.0,2.6,29.1,581.0,721.71,545.54
2018,10,25,13,45,888.0,69.0,2.6,29.25,553.0,727.97,550.38
2018,10,25,14,0,878.0,68.0,2.6,29.4,525.0,730.84,553.02
2018,10,25,14,15,863.0,66.0,2.6,29.3,490.5,725.49,550.59
2018,10,25,14,30,848.0,64.0,2.6,29.2,456.0,716.85,545.96
2018,10,25,14,45,827.5,62.5,2.6,29.1,417.0,701.65,536.7
2018,10,25,15,0,807.0,61.0,2.6,29.0,378.0,690.03,529.87
2018,10,25,15,15,776.0,57.5,2.6,29.0,333.5,659.1,508.69
2018,10,25,15,30,745.0,54.0,2.6,29.0,289.0,625.87,485.3
2018,10,25,15,45,699.5,50.5,2.1,27.8,243.0,580.45,452.09
2018,10,25,16,0,654.0,47.0,1.6,26.6,197.0,533.85,416.26
2018,10,25,16,15,578.5,42.0,1.6,25.25,152.0,464.6,363.35
2018,10,25,16,30,503.0,37.0,1.6,23.9,107.0,404.03,312.49
2018,10,25,16,45,361.0,28.5,1.55,22.5,68.5,295.17,208.96
2018,10,25,17,0,219.0,20.0,1.5,21.1,30.0,171.17,0.0
2018,10,25,17,15,109.5,10.0,1.7,20.5,15.0,69.7,0.0
2018,10,25,17,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,19.35,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,6,15,45.0,5.0,1.15,11.55,5.0,0.0,0.0
2018,10,26,6,30,90.0,10.0,1.2,12.1,10.0,9.1,0.0
2018,10,26,6,45,243.5,20.0,1.2,12.6,38.5,16.95,0.0
2018,10,26,7,0,397.0,30.0,1.2,13.1,67.0,24.72,14.26
2018,10,26,7,15,461.0,38.0,1.25,13.8,105.5,30.31,20.79
2018,10,26,7,30,525.0,46.0,1.3,14.5,144.0,35.77,26.04
2018,10,26,7,45,577.0,51.5,1.3,15.15,187.0,39.01,29.11
2018,10,26,8,0,629.0,57.0,1.3,15.8,230.0,42.22,32.01
2018,10,26,8,15,557.0,79.5,1.15,16.7,252.5,57.98,45.83
2018,10,26,8,30,485.0,102.0,1.0,17.6,275.0,72.46,58.26
2018,10,26,8,45,442.5,126.0,0.85,18.45,298.5,87.4,70.85
2018,10,26,9,0,400.0,150.0,0.7,19.3,322.0,101.78,82.71
2018,10,26,9,15,438.5,156.5,0.65,20.1,360.0,118.77,84.17
2018,10,26,9,30,477.0,163.0,0.6,20.9,398.0,155.48,102.82
2018,10,26,9,45,561.5,150.0,0.5,21.7,443.5,188.49,122.01
2018,10,26,10,0,646.0,137.0,0.4,22.5,489.0,228.85,150.36
2018,10,26,10,15,587.0,162.5,0.35,23.2,493.0,272.52,188.32
2018,10,26,10,30,528.0,188.0,0.3,23.9,497.0,308.13,219.34
2018,10,26,10,45,605.0,168.5,0.25,24.6,532.5,350.62,251.57
2018,10,26,11,0,682.0,149.0,0.2,25.3,568.0,396.75,286.42
2018,10,26,11,15,680.0,152.0,0.25,25.85,575.5,433.22,315.44
2018,10,26,11,30,678.0,155.0,0.3,26.4,583.0,468.09,342.57
2018,10,26,11,45,678.5,155.5,0.4,26.95,584.5,500.22,367.53
2018,10,26,12,0,679.0,156.0,0.5,27.5,586.0,530.59,390.74
2018,10,26,12,15,663.0,159.5,0.6,27.85,576.0,552.27,407.71
2018,10,26,12,30,647.0,163.0,0.7,28.2,566.0,571.0,422.36
2018,10,26,12,45,667.0,152.0,0.85,28.6,559.5,595.73,441.76
2018,10,26,13,0,687.0,141.0,1.0,29.0,553.0,618.75,459.77
2018,10,26,13,15,726.0,123.0,1.05,29.25,545.0,645.38,479.88
2018,10,26,13,30,765.0,105.0,1.1,29.5,537.0,667.84,497.12
2018,10,26,13,45,789.5,93.5,1.15,29.7,519.5,686.7,511.32
2018,10,26,14,0,814.0,82.0,1.2,29.9,502.0,702.61,522.98
2018,10,26,14,15,772.5,83.5,1.2,29.85,460.5,682.11,509.97
2018,10,26,14,30,731.0,85.0,1.2,29.8,419.0,658.26,494.93
2018,10,26,14,45,722.0,78.0,1.2,29.7,383.5,645.62,487.66
2018,10,26,15,0,713.0,71.0,1.2,29.6,348.0,630.08,478.09
2018,10,26,15,15,680.5,69.0,1.2,29.6,308.0,604.5,460.97
2018,10,26,15,30,648.0,67.0,1.2,29.6,268.0,573.97,439.79
2018,10,26,15,45,578.5,63.0,0.9,28.6,221.0,513.27,395.18
2018,10,26,16,0,509.0,59.0,0.6,27.6,174.0,452.51,348.52
2018,10,26,16,15,456.0,49.5,0.6,26.9,134.0,396.68,305.2
2018,10,26,16,30,403.0,40.0,0.6,26.2,94.0,341.73,259.19
2018,10,26,16,45,289.0,30.0,0.6,25.5,60.5,250.96,169.11
2018,10,26,17,0,175.0,20.0,0.6,24.8,27.0,119.46,0.0
2018,10,26,17,15,87.5,10.0,0.7,24.15,13.5,9.1,0.0
2018,10,26,17,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,27,6,15,7.0,3.0,1.35,13.05,3.0,0.0,0.0
2018,10,27,6,30,14.0,6.0,1.5,13.5,6.0,5.46,0.0
2018,10,27,6,45,66.0,19.5,1.65,14.0,25.0,15.82,0.0
2018,10,27,7,0,118.0,33.0,1.8,14.5,44.0,26.48,15.15
2018,10,27,7,15,210.5,46.5,1.9,15.1,80.0,35.72,25.25
2018,10,27,7,30,303.0,60.0,2.0,15.7,116.0,45.48,34.35
2018,10,27,7,45,365.5,69.5,2.1,16.3,155.5,51.89,40.28
2018,10,27,8,0,428.0,79.0,2.2,16.9,195.0,58.15,45.87
2018,10,27,8,15,456.5,90.5,2.1,17.7,234.0,65.49,52.2
2018,10,27,8,30,485.0,102.0,2.0,18.5,273.0,72.59,58.17
2018,10,27,8,45,480.0,117.0,1.9,19.3,303.5,81.63,65.7
2018,10,27,9,0,475.0,132.0,1.8,20.1,334.0,90.34,72.82
2018,10,27,9,15,461.0,150.0,1.75,20.85,360.0,113.71,80.4
2018,10,27,9,30,447.0,168.0,1.7,21.6,386.0,155.01,104.04
2018,10,27,9,45,532.5,156.0,1.7,22.35,432.0,187.1,122.7
2018,10,27,10,0,618.0,144.0,1.7,23.1,478.0,227.18,151.15
2018,10,27,10,15,587.0,161.0,1.75,23.75,489.5,269.52,187.81
2018,10,27,10,30,556.0,178.0,1.8,24.4,501.0,306.73,220.39
2018,10,27,10,45,597.0,170.0,1.85,25.0,526.0,347.23,253.34
2018,10,27,11,0,638.0,162.0,1.9,25.6,551.0,388.68,286.88
2018,10,27,11,15,585.0,183.5,1.9,26.25,544.5,417.52,311.17
2018,10,27,11,30,532.0,205.0,1.9,26.9,538.0,438.45,328.49
2018,10,27,11,45,556.0,197.0,1.95,27.6,546.0,469.83,352.79
2018,10,27,12,0,580.0,189.0,2.0,28.3,554.0,501.12,376.58
2018,10,27,12,15,642.5,166.5,2.05,28.55,567.0,544.51,409.69
2018,10,27,12,30,705.0,144.0,2.1,28.8,580.0,585.58,440.91
2018,10,27,12,45,744.0,127.0,2.15,29.1,578.0,617.21,464.96
2018,10,27,13,0,783.0,110.0,2.2,29.4,576.0,646.17,487.07
2018,10,27,13,15,667.5,138.5,2.3,29.4,526.0,618.86,468.05
2018,10,27,13,30,552.0,167.0,2.4,29.4,476.0,577.6,438.99
2018,10,27,13,45,570.5,151.5,2.5,29.4,456.5,592.06,451.57
2018,10,27,14,0,589.0,136.0,2.6,29.4,437.0,599.1,458.62
2018,10,27,14,15,638.5,115.0,2.75,29.15,421.5,620.04,476.87
2018,10,27,14,30,688.0,94.0,2.9,28.9,406.0,637.52,492.38
2018,10,27,14,45,628.0,96.5,3.0,28.65,361.5,599.24,465.96
2018,10,27,15,0,568.0,99.0,3.1,28.4,317.0,558.5,437.13
2018,10,27,15,15,592.5,82.0,3.1,28.4,285.5,554.51,435.62
2018,10,27,15,30,617.0,65.0,3.1,28.4,254.0,546.67,430.34
2018,10,27,15,45,588.5,57.5,3.2,27.1,214.0,510.72,404.98
2018,10,27,16,0,560.0,50.0,3.3,25.8,174.0,473.56,376.78
2018,10,27,16,15,440.0,46.0,3.3,24.75,129.0,380.05,301.62
2018,10,27,16,30,320.0,42.0,3.3,23.7,84.0,289.26,225.27
2018,10,27,16,45,203.5,29.0,3.25,22.65,51.5,195.08,129.26
2018,10,27,17,0,87.0,16.0,3.2,21.6,19.0,64.57,0.0
2018,10,27,17,15,43.5,8.0,3.35,20.85,9.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,19.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,17.4,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,16.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,15,31.0,4.0,2.65,13.85,4.0,0.0,0.0
2018,10,28,6,30,62.0,8.0,2.9,14.3,8.0,7.28,0.0
2018,10,28,6,45,212.5,18.5,3.1,14.7,34.5,16.83,0.0
2018,10,28,7,0,363.0,29.0,3.3,15.1,61.0,24.02,12.71
2018,10,28,7,15,453.5,36.0,3.45,15.85,101.0,28.77,19.1
2018,10,28,7,30,544.0,43.0,3.6,16.6,141.0,33.54,23.74
2018,10,28,7,45,621.0,45.5,3.7,17.3,188.0,37.68,27.6
2018,10,28,8,0,698.0,48.0,3.8,18.0,235.0,38.99,28.81
2018,10,28,8,15,735.0,51.5,3.85,18.65,279.5,41.05,30.59
2018,10,28,8,30,772.0,55.0,3.9,19.3,324.0,43.12,32.29
2018,10,28,8,45,797.5,57.0,3.95,19.95,365.0,50.27,38.38
2018,10,28,9,0,823.0,59.0,4.0,20.6,406.0,51.86,39.56
2018,10,28,9,15,837.5,62.0,4.0,21.15,441.5,71.28,40.83
2018,10,28,9,30,852.0,65.0,4.0,21.7,477.0,122.31,63.24
2018,10,28,9,45,860.0,67.5,4.0,22.2,506.5,172.89,98.0
2018,10,28,10,0,868.0,70.0,4.0,22.7,536.0,223.39,139.04
2018,10,28,10,15,876.5,71.0,4.0,23.1,559.5,272.5,181.77
2018,10,28,10,30,885.0,72.0,4.0,23.5,583.0,321.11,224.94
2018,10,28,10,45,890.5,73.0,4.05,23.85,600.0,368.01,266.71
2018,10,28,11,0,896.0,74.0,4.1,24.2,617.0,413.71,306.83
2018,10,28,11,15,898.0,74.0,4.15,24.4,625.5,455.62,343.41
2018,10,28,11,30,900.0,74.0,4.2,24.6,634.0,495.61,377.63
2018,10,28,11,45,900.0,74.5,4.25,24.8,635.5,532.98,409.06
2018,10,28,12,0,900.0,75.0,4.3,25.0,637.0,567.99,437.98
2018,10,28,12,15,893.5,76.0,4.35,25.05,629.5,597.26,462.3
2018,10,28,12,30,887.0,77.0,4.4,25.1,622.0,623.53,483.95
2018,10,28,12,45,853.5,86.0,4.5,25.15,600.5,637.94,496.42
2018,10,28,13,0,820.0,95.0,4.6,25.2,579.0,651.85,508.21
2018,10,28,13,15,704.5,125.0,4.65,25.05,530.5,627.22,490.49
2018,10,28,13,30,589.0,155.0,4.7,24.9,482.0,594.19,466.14
2018,10,28,13,45,521.0,163.5,4.75,24.8,442.0,561.7,442.71
2018,10,28,14,0,453.0,172.0,4.8,24.7,402.0,531.54,420.43
2018,10,28,14,15,308.5,178.0,4.8,24.35,330.0,427.07,340.1
2018,10,28,14,30,164.0,184.0,4.8,24.0,258.0,321.27,256.29
2018,10,28,14,45,150.5,166.5,4.8,23.65,229.5,295.49,236.97
2018,10,28,15,0,137.0,149.0,4.8,23.3,201.0,268.82,216.41
2018,10,28,15,15,231.0,124.5,4.8,23.3,199.5,322.93,262.13
2018,10,28,15,30,325.0,100.0,4.8,23.3,198.0,375.08,305.22
2018,10,28,15,45,310.0,86.5,4.65,22.2,167.5,346.82,283.0
2018,10,28,16,0,295.0,73.0,4.5,21.1,137.0,317.79,259.17
2018,10,28,16,15,267.5,57.5,4.4,20.55,104.5,277.31,224.07
2018,10,28,16,30,240.0,42.0,4.3,20.0,72.0,237.12,186.76
2018,10,28,16,45,186.5,30.0,4.2,19.45,47.0,184.61,117.7
2018,10,28,17,0,133.0,18.0,4.1,18.9,22.0,92.35,0.0
2018,10,28,17,15,66.5,9.0,3.95,18.35,11.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
