Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,0,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,11,8,6,45,94.0,11.5,3.2,7.55,16.0,10.46,0.0
2018,11,8,7,0,188.0,23.0,3.4,7.8,32.0,18.31,0.0
2018,11,8,7,15,323.5,34.5,3.65,8.55,71.0,28.89,17.99
2018,11,8,7,30,459.0,46.0,3.9,9.3,110.0,37.71,27.67
2018,11,8,7,45,544.5,53.0,4.15,10.05,156.0,42.12,32.14
2018,11,8,8,0,630.0,60.0,4.4,10.8,202.0,46.58,36.39
2018,11,8,8,15,681.0,65.0,4.45,11.8,247.5,49.22,38.79
2018,11,8,8,30,732.0,70.0,4.5,12.8,293.0,51.9,41.09
2018,11,8,8,45,769.0,73.0,4.55,13.85,336.0,58.12,46.44
2018,11,8,9,0,806.0,76.0,4.6,14.9,379.0,59.41,47.31
2018,11,8,9,15,830.0,77.5,4.7,15.7,416.5,59.48,47.13
2018,11,8,9,30,854.0,79.0,4.8,16.5,454.0,98.2,53.99
2018,11,8,9,45,877.5,80.5,4.85,17.35,489.0,149.52,82.72
2018,11,8,10,0,901.0,82.0,4.9,18.2,524.0,202.41,122.16
2018,11,8,10,15,913.5,84.0,4.85,18.75,550.5,254.78,166.52
2018,11,8,10,30,926.0,86.0,4.8,19.3,577.0,307.09,212.78
2018,11,8,10,45,932.0,87.0,4.75,19.85,594.5,359.53,259.64
2018,11,8,11,0,938.0,88.0,4.7,20.4,612.0,406.82,301.92
2018,11,8,11,15,857.0,108.0,4.6,20.8,592.5,434.46,329.42
2018,11,8,11,30,776.0,128.0,4.5,21.2,573.0,454.53,349.42
2018,11,8,11,45,834.5,114.0,4.45,21.6,594.0,504.1,390.07
2018,11,8,12,0,893.0,100.0,4.4,22.0,615.0,553.35,429.84
2018,11,8,12,15,921.5,93.5,4.3,22.35,620.0,594.77,463.06
2018,11,8,12,30,950.0,87.0,4.2,22.7,625.0,633.12,493.51
2018,11,8,12,45,950.0,84.5,4.05,23.05,611.5,658.4,513.52
2018,11,8,13,0,950.0,82.0,3.9,23.4,598.0,680.59,530.85
2018,11,8,13,15,939.0,81.5,3.8,23.65,575.5,694.76,542.24
2018,11,8,13,30,928.0,81.0,3.7,23.9,553.0,705.38,550.84
2018,11,8,13,45,890.0,83.0,3.55,24.1,515.5,701.9,548.6
2018,11,8,14,0,852.0,85.0,3.4,24.3,478.0,690.18,540.35
2018,11,8,14,15,822.5,83.0,3.15,24.25,439.5,676.01,530.46
2018,11,8,14,30,793.0,81.0,2.9,24.2,401.0,658.42,517.82
2018,11,8,14,45,763.0,77.5,2.65,24.2,360.5,635.66,500.98
2018,11,8,15,0,733.0,74.0,2.4,24.2,320.0,614.49,484.73
2018,11,8,15,15,692.5,69.5,2.4,24.2,277.0,578.8,458.15
2018,11,8,15,30,652.0,65.0,2.4,24.2,234.0,541.19,429.06
2018,11,8,15,45,565.0,60.0,1.8,21.8,186.5,471.1,375.26
2018,11,8,16,0,478.0,55.0,1.2,19.4,139.0,400.98,318.82
2018,11,8,16,15,310.5,45.0,1.3,18.25,93.0,278.07,218.74
2018,11,8,16,30,143.0,35.0,1.4,17.1,47.0,154.01,106.43
2018,11,8,16,45,74.5,20.0,1.5,15.95,26.0,59.97,0.0
2018,11,8,17,0,6.0,5.0,1.6,14.8,5.0,4.55,0.0
2018,11,8,17,15,3.0,2.5,1.65,14.35,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,6,45,106.5,11.5,1.3,8.2,16.5,10.46,0.0
2018,11,9,7,0,213.0,23.0,1.2,8.6,33.0,20.04,0.0
2018,11,9,7,15,357.5,33.5,1.1,9.45,72.5,28.17,16.94
2018,11,9,7,30,502.0,44.0,1.0,10.3,112.0,36.13,26.15
2018,11,9,7,45,562.5,50.5,0.9,11.1,153.5,40.13,30.25
2018,11,9,8,0,623.0,57.0,0.8,11.9,195.0,44.15,34.1
2018,11,9,8,15,656.0,64.0,0.85,12.65,237.0,48.44,38.0
2018,11,9,8,30,689.0,71.0,0.9,13.4,279.0,52.62,41.68
2018,11,9,8,45,721.0,75.0,0.95,14.1,319.5,54.38,43.1
2018,11,9,9,0,753.0,79.0,1.0,14.8,360.0,56.16,44.49
2018,11,9,9,15,735.0,92.5,1.15,15.35,389.0,64.62,51.76
2018,11,9,9,30,717.0,106.0,1.3,15.9,418.0,104.51,63.98
2018,11,9,9,45,666.5,130.0,1.45,16.45,435.5,159.95,100.25
2018,11,9,10,0,616.0,154.0,1.6,17.0,453.0,208.16,138.91
2018,11,9,10,15,646.5,157.0,1.65,17.35,484.5,254.14,175.81
2018,11,9,10,30,677.0,160.0,1.7,17.7,516.0,300.22,214.36
2018,11,9,10,45,686.5,162.5,1.7,18.1,533.5,341.63,250.28
2018,11,9,11,0,696.0,165.0,1.7,18.5,551.0,382.78,285.69
2018,11,9,11,15,689.5,166.5,1.7,18.9,554.0,416.43,315.01
2018,11,9,11,30,683.0,168.0,1.7,19.3,557.0,448.04,342.03
2018,11,9,11,45,669.0,171.5,1.65,19.65,553.5,475.82,365.33
2018,11,9,12,0,655.0,175.0,1.6,20.0,550.0,500.88,385.86
2018,11,9,12,15,635.0,177.0,1.55,20.3,537.5,518.6,400.45
2018,11,9,12,30,615.0,179.0,1.5,20.6,525.0,529.71,409.8
2018,11,9,12,45,504.5,194.5,1.45,20.9,474.0,501.0,388.84
2018,11,9,13,0,394.0,210.0,1.4,21.2,423.0,456.84,356.06
2018,11,9,13,15,337.5,210.0,1.35,21.25,387.5,433.76,339.35
2018,11,9,13,30,281.0,210.0,1.3,21.3,352.0,407.59,319.79
2018,11,9,13,45,406.0,182.0,1.25,21.35,374.5,480.0,376.67
2018,11,9,14,0,531.0,154.0,1.2,21.4,397.0,543.13,425.23
2018,11,9,14,15,559.5,141.5,1.1,21.1,380.5,556.4,435.78
2018,11,9,14,30,588.0,129.0,1.0,20.8,364.0,567.44,444.95
2018,11,9,14,45,558.5,119.5,0.9,20.5,325.0,539.83,425.03
2018,11,9,15,0,529.0,110.0,0.8,20.2,286.0,510.1,403.38
2018,11,9,15,15,481.0,100.0,0.8,20.2,243.5,465.59,370.1
2018,11,9,15,30,433.0,90.0,0.8,20.2,201.0,420.16,335.05
2018,11,9,15,45,373.5,77.0,0.8,18.65,159.5,363.17,291.39
2018,11,9,16,0,314.0,64.0,0.8,17.1,118.0,306.84,246.04
2018,11,9,16,15,237.5,48.0,0.8,16.55,82.0,237.54,186.79
2018,11,9,16,30,161.0,32.0,0.8,16.0,46.0,169.92,114.77
2018,11,9,16,45,92.5,18.5,0.8,15.45,25.5,68.41,0.0
2018,11,9,17,0,24.0,5.0,0.8,14.9,5.0,4.55,0.0
2018,11,9,17,15,12.0,2.5,0.85,14.6,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.2,8.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,10,6,45,27.0,7.5,1.05,6.15,8.5,6.82,0.0
2018,11,10,7,0,54.0,15.0,1.1,5.8,17.0,13.64,0.0
2018,11,10,7,15,117.5,32.0,1.15,6.25,45.0,25.71,14.72
2018,11,10,7,30,181.0,49.0,1.2,6.7,73.0,38.73,28.75
2018,11,10,7,45,240.0,66.0,1.2,7.15,110.5,50.06,39.64
2018,11,10,8,0,299.0,83.0,1.2,7.6,148.0,62.04,50.86
2018,11,10,8,15,340.0,96.0,1.4,8.2,185.0,70.62,58.75
2018,11,10,8,30,381.0,109.0,1.6,8.8,222.0,78.95,66.23
2018,11,10,8,45,391.5,118.0,1.8,9.4,248.5,84.01,70.61
2018,11,10,9,0,402.0,127.0,2.0,10.0,275.0,88.94,74.77
2018,11,10,9,15,434.5,136.0,1.9,10.65,310.5,93.92,78.87
2018,11,10,9,30,467.0,145.0,1.8,11.3,346.0,119.69,85.2
2018,11,10,9,45,503.5,149.0,1.75,12.0,379.5,155.28,105.19
2018,11,10,10,0,540.0,153.0,1.7,12.7,413.0,194.18,133.2
2018,11,10,10,15,579.0,154.5,1.7,13.5,446.0,234.74,165.45
2018,11,10,10,30,618.0,156.0,1.7,14.3,479.0,280.09,203.05
2018,11,10,10,45,638.5,158.5,1.7,15.05,501.5,321.83,238.84
2018,11,10,11,0,659.0,161.0,1.7,15.8,524.0,364.41,275.05
2018,11,10,11,15,665.0,163.5,1.8,16.35,535.0,402.03,307.53
2018,11,10,11,30,671.0,166.0,1.9,16.9,546.0,438.74,338.68
2018,11,10,11,45,674.5,166.0,1.95,17.4,548.5,470.97,365.72
2018,11,10,12,0,678.0,166.0,2.0,17.9,551.0,501.67,391.0
2018,11,10,12,15,649.0,173.5,2.0,18.1,539.0,520.39,406.95
2018,11,10,12,30,620.0,181.0,2.0,18.3,527.0,532.09,417.24
2018,11,10,12,45,561.0,194.5,2.0,18.5,502.0,532.13,418.18
2018,11,10,13,0,502.0,208.0,2.0,18.7,477.0,527.65,415.38
2018,11,10,13,15,493.0,202.0,1.9,18.75,457.5,531.45,419.12
2018,11,10,13,30,484.0,196.0,1.8,18.8,438.0,532.95,420.95
2018,11,10,13,45,475.5,186.0,1.75,18.9,413.0,528.43,418.43
2018,11,10,14,0,467.0,176.0,1.7,19.0,388.0,521.6,414.14
2018,11,10,14,15,447.5,166.0,1.45,18.65,357.0,505.11,402.13
2018,11,10,14,30,428.0,156.0,1.2,18.3,326.0,486.45,388.24
2018,11,10,14,45,405.0,143.0,1.0,17.95,291.0,460.14,368.51
2018,11,10,15,0,382.0,130.0,0.8,17.6,256.0,432.07,347.0
2018,11,10,15,15,343.5,115.5,0.8,17.6,217.0,378.73,306.13
2018,11,10,15,30,305.0,101.0,0.8,17.6,178.0,336.6,272.72
2018,11,10,15,45,260.0,83.0,0.8,16.45,140.0,285.04,231.61
2018,11,10,16,0,215.0,65.0,0.8,15.3,102.0,233.52,188.87
2018,11,10,16,15,158.5,46.5,0.8,15.1,69.0,174.48,137.33
2018,11,10,16,30,102.0,28.0,0.8,14.9,36.0,113.55,73.32
2018,11,10,16,45,58.0,16.0,0.8,14.65,20.0,46.72,0.0
2018,11,10,17,0,14.0,4.0,0.8,14.4,4.0,0.0,0.0
2018,11,10,17,15,7.0,2.0,0.8,14.25,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,11,11,6,45,75.5,10.0,2.9,6.25,13.0,9.1,0.0
2018,11,11,7,0,151.0,20.0,3.0,6.6,26.0,18.19,0.0
2018,11,11,7,15,275.0,32.0,3.25,7.45,60.5,26.96,14.93
2018,11,11,7,30,399.0,44.0,3.5,8.3,95.0,36.28,26.26
2018,11,11,7,45,483.5,52.0,3.8,9.15,138.5,41.58,31.66
2018,11,11,8,0,568.0,60.0,4.1,10.0,182.0,46.87,36.7
2018,11,11,8,15,623.5,66.5,4.05,10.85,227.0,50.71,40.25
2018,11,11,8,30,679.0,73.0,4.0,11.7,272.0,54.53,43.64
2018,11,11,8,45,722.5,76.5,4.0,12.55,315.5,55.89,44.7
2018,11,11,9,0,766.0,80.0,4.0,13.4,359.0,57.34,45.79
2018,11,11,9,15,784.0,84.5,3.85,14.2,395.0,65.38,52.7
2018,11,11,9,30,802.0,89.0,3.7,15.0,431.0,96.4,57.75
2018,11,11,9,45,807.0,95.0,3.55,15.8,460.0,146.67,85.0
2018,11,11,10,0,812.0,101.0,3.4,16.6,489.0,196.8,121.99
2018,11,11,10,15,817.5,104.0,3.25,17.2,511.0,244.13,161.57
2018,11,11,10,30,823.0,107.0,3.1,17.8,533.0,290.92,202.69
2018,11,11,10,45,825.5,108.5,2.95,18.35,547.5,334.8,242.01
2018,11,11,11,0,828.0,110.0,2.8,18.9,562.0,377.42,279.88
2018,11,11,11,15,791.5,116.5,2.75,19.3,554.5,405.95,306.99
2018,11,11,11,30,755.0,123.0,2.7,19.7,547.0,432.85,331.72
2018,11,11,11,45,716.5,128.0,2.65,20.05,531.5,452.97,350.31
2018,11,11,12,0,678.0,133.0,2.6,20.4,516.0,468.55,364.6
2018,11,11,12,15,636.0,147.5,2.6,20.55,503.5,486.96,380.53
2018,11,11,12,30,594.0,162.0,2.6,20.7,491.0,501.0,392.53
2018,11,11,12,45,711.0,134.0,2.6,20.9,518.5,562.5,440.87
2018,11,11,13,0,828.0,106.0,2.6,21.1,546.0,624.33,488.8
2018,11,11,13,15,839.0,100.5,2.55,21.15,532.0,645.62,505.73
2018,11,11,13,30,850.0,95.0,2.5,21.2,518.0,664.24,520.78
2018,11,11,13,45,828.0,94.0,2.45,21.25,487.0,663.2,521.07
2018,11,11,14,0,806.0,93.0,2.4,21.3,456.0,658.6,518.71
2018,11,11,14,15,761.5,92.0,2.25,21.1,414.5,638.95,504.92
2018,11,11,14,30,717.0,91.0,2.1,20.9,373.0,613.21,486.46
2018,11,11,14,45,687.0,86.0,1.95,20.75,334.0,589.73,469.44
2018,11,11,15,0,657.0,81.0,1.8,20.6,295.0,563.68,449.93
2018,11,11,15,15,618.0,74.5,1.8,20.6,254.0,527.62,422.6
2018,11,11,15,30,579.0,68.0,1.8,20.6,213.0,489.76,392.8
2018,11,11,15,45,518.5,60.0,1.4,18.7,170.5,435.04,349.59
2018,11,11,16,0,458.0,52.0,1.0,16.8,128.0,379.98,303.86
2018,11,11,16,15,362.0,41.5,1.05,16.25,90.0,301.44,236.29
2018,11,11,16,30,266.0,31.0,1.1,15.7,52.0,221.38,140.36
2018,11,11,16,45,157.0,19.0,1.15,15.1,29.0,103.89,0.0
2018,11,11,17,0,48.0,7.0,1.2,14.5,6.0,0.0,0.0
2018,11,11,17,15,24.0,3.5,1.25,14.25,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,6,45,77.0,9.0,1.6,5.2,12.0,0.0,0.0
2018,11,12,7,0,154.0,18.0,1.6,5.4,24.0,16.37,0.0
2018,11,12,7,15,279.0,30.0,1.65,6.65,58.5,25.18,12.91
2018,11,12,7,30,404.0,42.0,1.7,7.9,93.0,34.59,24.75
2018,11,12,7,45,483.5,50.5,1.75,9.15,135.5,40.41,30.59
2018,11,12,8,0,563.0,59.0,1.8,10.4,178.0,46.16,36.0
2018,11,12,8,15,614.5,65.5,1.95,11.35,221.5,50.01,39.54
2018,11,12,8,30,666.0,72.0,2.1,12.3,265.0,53.83,42.91
2018,11,12,8,45,700.5,77.0,2.2,13.2,306.0,56.33,44.99
2018,11,12,9,0,735.0,82.0,2.3,14.1,347.0,58.83,47.0
2018,11,12,9,15,747.0,89.0,2.25,14.75,382.0,62.68,50.2
2018,11,12,9,30,759.0,96.0,2.2,15.4,417.0,91.75,55.93
2018,11,12,9,45,752.0,106.0,2.15,16.05,443.0,142.21,83.77
2018,11,12,10,0,745.0,116.0,2.1,16.7,469.0,191.54,120.34
2018,11,12,10,15,759.0,118.5,2.1,17.2,493.5,237.46,157.93
2018,11,12,10,30,773.0,121.0,2.1,17.7,518.0,283.76,197.85
2018,11,12,10,45,783.0,122.0,2.05,18.25,535.5,327.8,236.55
2018,11,12,11,0,793.0,123.0,2.0,18.8,553.0,371.33,274.51
2018,11,12,11,15,799.0,123.5,2.0,19.3,563.0,412.22,309.93
2018,11,12,11,30,805.0,124.0,2.0,19.8,573.0,451.81,343.53
2018,11,12,11,45,808.0,123.0,1.95,20.35,575.0,487.19,372.9
2018,11,12,12,0,811.0,122.0,1.9,20.9,577.0,520.62,399.98
2018,11,12,12,15,797.5,125.0,1.8,21.2,568.5,547.25,421.44
2018,11,12,12,30,784.0,128.0,1.7,21.5,560.0,570.8,439.96
2018,11,12,12,45,756.0,133.5,1.65,21.85,542.0,585.35,451.51
2018,11,12,13,0,728.0,139.0,1.6,22.2,524.0,596.12,459.96
2018,11,12,13,15,718.0,136.0,1.55,22.25,503.0,605.88,468.22
2018,11,12,13,30,708.0,133.0,1.5,22.3,482.0,612.63,474.13
2018,11,12,13,45,689.0,129.0,1.4,22.35,453.0,609.48,472.41
2018,11,12,14,0,670.0,125.0,1.3,22.4,424.0,603.16,468.32
2018,11,12,14,15,642.5,119.0,1.15,22.1,388.5,586.04,456.5
2018,11,12,14,30,615.0,113.0,1.0,21.8,353.0,565.96,442.31
2018,11,12,14,45,589.5,106.0,0.85,21.45,317.0,543.48,426.12
2018,11,12,15,0,564.0,99.0,0.7,21.1,281.0,518.5,407.58
2018,11,12,15,15,524.0,91.0,0.7,21.1,241.5,480.61,379.39
2018,11,12,15,30,484.0,83.0,0.7,21.1,202.0,440.21,348.3
2018,11,12,15,45,413.0,71.0,0.85,19.5,158.5,376.97,300.81
2018,11,12,16,0,342.0,59.0,1.0,17.9,115.0,314.74,251.23
2018,11,12,16,15,254.0,44.5,1.0,17.35,79.0,240.87,187.41
2018,11,12,16,30,166.0,30.0,1.0,16.8,43.0,164.84,98.08
2018,11,12,16,45,95.5,18.0,1.05,16.25,24.0,68.77,0.0
2018,11,12,17,0,25.0,6.0,1.1,15.7,5.0,0.0,0.0
2018,11,12,17,15,12.5,3.0,1.1,15.4,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,12.65,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,12.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,12.1,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,6,45,0.5,5.5,1.2,7.85,5.5,0.0,0.0
2018,11,13,7,0,1.0,11.0,1.2,7.8,11.0,10.01,0.0
2018,11,13,7,15,1.0,25.0,1.15,8.25,25.0,21.6,9.38
2018,11,13,7,30,1.0,39.0,1.1,8.7,39.0,33.37,23.51
2018,11,13,7,45,5.5,56.0,1.1,9.1,57.0,47.29,36.71
2018,11,13,8,0,10.0,73.0,1.1,9.5,75.0,61.08,49.51
2018,11,13,8,15,19.0,90.0,1.45,10.25,95.0,74.75,61.92
2018,11,13,8,30,28.0,107.0,1.8,11.0,115.0,85.32,71.32
2018,11,13,8,45,31.5,121.5,2.15,11.75,131.5,96.15,80.78
2018,11,13,9,0,35.0,136.0,2.5,12.5,148.0,106.76,89.86
2018,11,13,9,15,28.5,145.5,2.45,13.2,156.0,113.97,95.8
2018,11,13,9,30,22.0,155.0,2.4,13.9,164.0,128.32,102.65
2018,11,13,9,45,72.0,166.5,2.35,14.6,199.5,139.45,108.99
2018,11,13,10,0,122.0,178.0,2.3,15.3,235.0,157.46,120.69
2018,11,13,10,15,104.0,187.5,2.3,15.9,238.0,170.84,132.12
2018,11,13,10,30,86.0,197.0,2.3,16.5,241.0,184.49,143.93
2018,11,13,10,45,61.5,206.0,2.25,17.05,238.0,191.3,150.22
2018,11,13,11,0,37.0,215.0,2.2,17.6,235.0,195.92,154.42
2018,11,13,11,15,53.5,227.0,2.15,17.7,256.5,216.22,170.47
2018,11,13,11,30,70.0,239.0,2.1,17.8,278.0,238.2,187.9
2018,11,13,11,45,89.0,241.0,2.1,17.95,290.5,254.2,200.69
2018,11,13,12,0,108.0,243.0,2.1,18.1,303.0,271.42,214.57
2018,11,13,12,15,97.0,234.5,1.95,18.0,288.0,264.5,209.49
2018,11,13,12,30,86.0,226.0,1.8,17.9,273.0,256.26,203.35
2018,11,13,12,45,48.0,202.5,1.65,17.85,228.5,216.73,171.95
2018,11,13,13,0,10.0,179.0,1.5,17.8,184.0,168.3,132.92
2018,11,13,13,15,42.0,178.5,1.35,17.65,199.0,195.91,156.09
2018,11,13,13,30,74.0,178.0,1.2,17.5,214.0,218.84,175.27
2018,11,13,13,45,147.0,176.0,1.05,17.35,243.0,277.85,223.72
2018,11,13,14,0,220.0,174.0,0.9,17.2,272.0,340.24,273.73
2018,11,13,14,15,235.5,161.5,0.8,16.8,259.0,342.42,276.07
2018,11,13,14,30,251.0,149.0,0.7,16.4,246.0,343.6,277.97
2018,11,13,14,45,245.0,132.0,0.65,15.95,218.5,323.73,263.24
2018,11,13,15,0,239.0,115.0,0.6,15.5,191.0,302.43,247.16
2018,11,13,15,15,266.0,99.0,0.6,15.5,172.5,302.83,248.09
2018,11,13,15,30,293.0,83.0,0.6,15.5,154.0,314.96,257.23
2018,11,13,15,45,268.0,69.0,0.75,14.7,124.0,281.21,229.68
2018,11,13,16,0,243.0,55.0,0.9,13.9,94.0,247.2,200.55
2018,11,13,16,15,196.0,41.0,0.95,13.55,66.0,200.45,157.53
2018,11,13,16,30,149.0,27.0,1.0,13.2,38.0,148.6,84.15
2018,11,13,16,45,95.5,17.0,1.0,12.8,22.0,67.6,0.0
2018,11,13,17,0,42.0,7.0,1.0,12.4,6.0,0.0,0.0
2018,11,13,17,15,21.0,3.5,1.05,12.15,3.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,14,6,45,21.5,6.0,1.3,3.65,6.5,0.0,0.0
2018,11,14,7,0,43.0,12.0,1.3,3.7,13.0,10.91,0.0
2018,11,14,7,15,98.5,28.0,1.3,4.45,37.5,22.56,9.18
2018,11,14,7,30,154.0,44.0,1.3,5.2,62.0,34.89,25.07
2018,11,14,7,45,206.5,62.0,1.3,6.0,97.5,48.36,38.06
2018,11,14,8,0,259.0,80.0,1.3,6.8,133.0,61.48,50.35
2018,11,14,8,15,303.0,96.5,1.5,7.55,172.0,73.21,61.15
2018,11,14,8,30,347.0,113.0,1.7,8.3,211.0,82.34,69.37
2018,11,14,8,45,380.5,127.0,1.85,9.05,249.0,91.13,77.1
2018,11,14,9,0,414.0,141.0,2.0,9.8,287.0,99.7,84.47
2018,11,14,9,15,465.5,145.5,2.0,10.65,326.0,101.53,85.7
2018,11,14,9,30,517.0,150.0,2.0,11.5,365.0,118.52,86.45
2018,11,14,9,45,550.5,142.5,2.0,12.3,386.0,147.74,98.4
2018,11,14,10,0,584.0,135.0,2.0,13.1,407.0,180.58,120.23
2018,11,14,10,15,596.5,139.5,2.1,14.05,429.5,219.83,152.09
2018,11,14,10,30,609.0,144.0,2.2,15.0,452.0,259.65,186.15
2018,11,14,10,45,598.0,147.5,2.35,15.95,458.5,292.44,215.89
2018,11,14,11,0,587.0,151.0,2.5,16.9,465.0,323.27,243.76
2018,11,14,11,15,644.0,146.0,2.55,17.55,496.0,369.58,282.14
2018,11,14,11,30,701.0,141.0,2.6,18.2,527.0,419.06,322.67
2018,11,14,11,45,723.5,139.0,2.65,18.8,538.5,458.5,355.4
2018,11,14,12,0,746.0,137.0,2.7,19.4,550.0,497.65,387.31
2018,11,14,12,15,722.0,140.0,2.65,19.75,536.0,517.02,403.91
2018,11,14,12,30,698.0,143.0,2.6,20.1,522.0,532.84,417.34
2018,11,14,12,45,668.0,151.5,2.55,20.45,507.0,547.05,428.96
2018,11,14,13,0,638.0,160.0,2.5,20.8,492.0,557.5,437.4
2018,11,14,13,15,620.5,156.5,2.45,20.85,469.0,560.59,440.92
2018,11,14,13,30,603.0,153.0,2.4,20.9,446.0,556.62,439.14
2018,11,14,13,45,591.0,146.5,2.3,20.95,420.5,554.36,438.37
2018,11,14,14,0,579.0,140.0,2.2,21.0,395.0,549.5,435.51
2018,11,14,14,15,558.0,132.5,1.95,20.6,363.0,535.09,425.43
2018,11,14,14,30,537.0,125.0,1.7,20.2,331.0,518.25,413.26
2018,11,14,14,45,477.0,118.0,1.4,19.8,287.0,473.84,379.23
2018,11,14,15,0,417.0,111.0,1.1,19.4,243.0,427.86,343.42
2018,11,14,15,15,378.5,98.0,1.1,19.4,205.0,387.83,312.5
2018,11,14,15,30,340.0,85.0,1.1,19.4,167.0,346.88,279.75
2018,11,14,15,45,309.0,72.0,1.05,17.95,135.0,310.29,250.51
2018,11,14,16,0,278.0,59.0,1.0,16.5,103.0,273.72,219.5
2018,11,14,16,15,201.0,42.5,0.95,16.15,69.0,205.53,159.16
2018,11,14,16,30,124.0,26.0,0.9,15.8,35.0,131.4,67.6
2018,11,14,16,45,70.0,14.5,0.9,15.5,19.0,51.21,0.0
2018,11,14,17,0,16.0,3.0,0.9,15.2,3.0,0.0,0.0
2018,11,14,17,15,8.0,1.5,0.8,15.15,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,14.7,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,14.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,14.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,15,6,45,21.0,5.5,1.35,4.8,6.0,0.0,0.0
2018,11,15,7,0,42.0,11.0,1.3,4.6,12.0,10.01,0.0
2018,11,15,7,15,101.5,27.0,1.4,5.35,36.5,21.78,7.3
2018,11,15,7,30,161.0,43.0,1.5,6.1,61.0,34.14,24.16
2018,11,15,7,45,223.0,60.0,1.55,6.8,97.5,46.96,36.61
2018,11,15,8,0,285.0,77.0,1.6,7.5,134.0,57.99,47.02
2018,11,15,8,15,334.5,91.0,1.8,8.1,173.0,67.51,55.85
2018,11,15,8,30,384.0,105.0,2.0,8.7,212.0,76.77,64.25
2018,11,15,8,45,402.0,115.0,2.15,9.3,242.0,82.71,69.49
2018,11,15,9,0,420.0,125.0,2.3,9.9,272.0,88.52,74.48
2018,11,15,9,15,439.5,134.0,2.3,10.6,302.0,93.5,78.62
2018,11,15,9,30,459.0,143.0,2.3,11.3,332.0,110.29,81.51
2018,11,15,9,45,500.5,146.0,2.3,12.0,366.0,144.43,98.13
2018,11,15,10,0,542.0,149.0,2.3,12.7,400.0,182.32,123.89
2018,11,15,10,15,578.0,150.5,2.35,13.4,430.5,221.6,154.69
2018,11,15,10,30,614.0,152.0,2.4,14.1,461.0,265.51,191.22
2018,11,15,10,45,621.0,154.5,2.45,14.8,475.5,302.73,224.12
2018,11,15,11,0,628.0,157.0,2.5,15.5,490.0,339.58,256.63
2018,11,15,11,15,627.0,160.5,2.45,15.95,498.0,373.84,286.9
2018,11,15,11,30,626.0,164.0,2.4,16.4,506.0,406.73,315.4
2018,11,15,11,45,592.0,171.0,2.4,16.9,495.5,423.66,331.19
2018,11,15,12,0,558.0,178.0,2.4,17.4,485.0,439.55,345.44
2018,11,15,12,15,557.5,177.5,2.35,17.55,481.5,461.94,364.44
2018,11,15,12,30,557.0,177.0,2.3,17.7,478.0,482.62,381.72
2018,11,15,12,45,461.5,193.0,2.25,17.9,438.0,463.58,367.74
2018,11,15,13,0,366.0,209.0,2.2,18.1,398.0,430.62,342.74
2018,11,15,13,15,321.0,205.5,2.15,18.15,366.5,411.67,328.83
2018,11,15,13,30,276.0,202.0,2.1,18.2,335.0,389.96,312.38
2018,11,15,13,45,293.5,188.5,2.05,18.3,323.0,395.19,317.57
2018,11,15,14,0,311.0,175.0,2.0,18.4,311.0,399.36,321.78
2018,11,15,14,15,381.5,159.5,1.75,18.05,313.5,434.96,351.05
2018,11,15,14,30,452.0,144.0,1.5,17.7,316.0,481.32,387.58
2018,11,15,14,45,425.5,132.5,1.25,17.35,281.0,454.65,366.67
2018,11,15,15,0,399.0,121.0,1.0,17.0,246.0,426.22,344.41
2018,11,15,15,15,350.0,107.5,1.0,17.0,206.0,379.39,307.7
2018,11,15,15,30,301.0,94.0,1.0,17.0,166.0,320.68,260.79
2018,11,15,15,45,239.0,76.5,1.0,15.45,126.5,259.84,211.78
2018,11,15,16,0,177.0,59.0,1.0,13.9,87.0,199.64,161.34
2018,11,15,16,15,130.0,41.5,1.05,13.55,58.5,149.35,115.71
2018,11,15,16,30,83.0,24.0,1.1,13.2,30.0,92.19,42.24
2018,11,15,16,45,47.0,13.5,1.1,12.85,16.5,37.68,0.0
2018,11,15,17,0,11.0,3.0,1.1,12.5,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,1.05,12.25,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,16,6,45,32.5,6.0,1.3,3.4,7.0,0.0,0.0
2018,11,16,7,0,65.0,12.0,1.3,3.5,14.0,10.91,0.0
2018,11,16,7,15,147.0,27.0,1.4,4.45,40.5,21.28,5.4
2018,11,16,7,30,229.0,42.0,1.5,5.4,67.0,32.7,22.81
2018,11,16,7,45,302.5,55.5,1.6,6.35,105.0,42.63,32.73
2018,11,16,8,0,376.0,69.0,1.7,7.3,143.0,52.3,41.89
2018,11,16,8,15,430.0,79.5,1.8,8.0,183.0,59.42,48.54
2018,11,16,8,30,484.0,90.0,1.9,8.7,223.0,66.36,54.86
2018,11,16,8,45,514.5,98.5,2.0,9.4,259.0,71.59,59.46
2018,11,16,9,0,545.0,107.0,2.1,10.1,295.0,76.7,63.86
2018,11,16,9,15,564.0,117.0,2.1,10.85,329.5,82.68,68.92
2018,11,16,9,30,583.0,127.0,2.1,11.6,364.0,100.66,72.42
2018,11,16,9,45,567.5,141.5,2.1,12.35,386.5,144.65,96.11
2018,11,16,10,0,552.0,156.0,2.1,13.1,409.0,186.97,127.14
2018,11,16,10,15,568.5,160.0,2.1,13.7,432.5,225.21,157.63
2018,11,16,10,30,585.0,164.0,2.1,14.3,456.0,264.32,190.76
2018,11,16,10,45,598.5,166.5,2.1,14.9,473.5,302.1,223.61
2018,11,16,11,0,612.0,169.0,2.1,15.5,491.0,340.04,256.57
2018,11,16,11,15,619.5,169.0,2.1,15.95,500.0,373.68,286.06
2018,11,16,11,30,627.0,169.0,2.1,16.4,509.0,409.32,316.53
2018,11,16,11,45,632.5,167.5,2.05,16.8,511.5,439.16,341.9
2018,11,16,12,0,638.0,166.0,2.0,17.2,514.0,467.72,365.72
2018,11,16,12,15,646.0,161.0,1.9,17.5,510.5,492.87,386.44
2018,11,16,12,30,654.0,156.0,1.8,17.8,507.0,516.44,405.5
2018,11,16,12,45,640.0,153.0,1.75,18.05,489.5,527.74,415.21
2018,11,16,13,0,626.0,150.0,1.7,18.3,472.0,536.11,422.52
2018,11,16,13,15,601.0,149.0,1.6,18.45,448.0,536.84,423.72
2018,11,16,13,30,576.0,148.0,1.5,18.6,424.0,530.11,419.28
2018,11,16,13,45,577.5,140.0,1.45,18.75,403.5,534.49,423.53
2018,11,16,14,0,579.0,132.0,1.4,18.9,383.0,536.58,425.87
2018,11,16,14,15,584.5,122.5,1.25,18.65,359.5,541.94,430.53
2018,11,16,14,30,590.0,113.0,1.1,18.4,336.0,540.3,429.79
2018,11,16,14,45,557.5,106.0,0.95,18.2,299.0,513.57,409.59
2018,11,16,15,0,525.0,99.0,0.8,18.0,262.0,481.55,385.14
2018,11,16,15,15,479.0,89.5,0.8,18.0,222.0,440.13,353.4
2018,11,16,15,30,433.0,80.0,0.8,18.0,182.0,397.82,319.81
2018,11,16,15,45,353.0,68.0,0.75,16.7,140.0,330.74,266.48
2018,11,16,16,0,273.0,56.0,0.7,15.4,98.0,265.18,212.22
2018,11,16,16,15,193.0,40.5,0.7,15.15,65.5,197.22,151.53
2018,11,16,16,30,113.0,25.0,0.7,14.9,33.0,121.36,50.07
2018,11,16,16,45,64.5,14.0,0.75,14.6,18.0,47.43,0.0
2018,11,16,17,0,16.0,3.0,0.8,14.3,3.0,0.0,0.0
2018,11,16,17,15,8.0,1.5,0.8,14.1,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,9.85,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,9.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,6,45,38.5,6.0,0.6,6.95,7.0,0.0,0.0
2018,11,17,7,0,77.0,12.0,0.6,6.9,14.0,10.91,0.0
2018,11,17,7,15,171.5,25.5,0.6,7.25,41.0,20.15,2.74
2018,11,17,7,30,266.0,39.0,0.6,7.6,68.0,30.46,20.52
2018,11,17,7,45,346.5,51.0,0.6,7.95,106.5,39.33,29.57
2018,11,17,8,0,427.0,63.0,0.6,8.3,145.0,50.31,39.93
2018,11,17,8,15,473.0,72.0,0.65,8.85,183.5,56.06,45.36
2018,11,17,8,30,519.0,81.0,0.7,9.4,222.0,61.72,50.53
2018,11,17,8,45,548.5,89.0,0.75,9.95,258.5,66.33,54.61
2018,11,17,9,0,578.0,97.0,0.8,10.5,295.0,70.87,58.53
2018,11,17,9,15,638.0,97.0,0.85,11.35,337.0,69.16,56.73
2018,11,17,9,30,698.0,97.0,0.9,12.2,379.0,79.4,54.16
2018,11,17,9,45,712.5,99.0,0.9,13.05,405.5,121.92,71.95
2018,11,17,10,0,727.0,101.0,0.9,13.9,432.0,165.29,101.0
2018,11,17,10,15,753.5,101.5,0.9,14.6,460.0,210.18,136.23
2018,11,17,10,30,780.0,102.0,0.9,15.3,488.0,256.6,175.22
2018,11,17,10,45,775.0,106.5,0.85,16.05,501.0,299.15,212.88
2018,11,17,11,0,770.0,111.0,0.8,16.8,514.0,340.0,248.75
2018,11,17,11,15,788.5,108.5,0.75,17.25,527.5,383.64,285.69
2018,11,17,11,30,807.0,106.0,0.7,17.7,541.0,423.91,319.22
2018,11,17,11,45,821.5,103.0,0.65,18.15,547.0,461.39,349.85
2018,11,17,12,0,836.0,100.0,0.6,18.6,553.0,497.7,378.75
2018,11,17,12,15,797.0,110.0,0.55,18.8,538.5,518.32,395.78
2018,11,17,12,30,758.0,120.0,0.5,19.0,524.0,534.8,409.18
2018,11,17,12,45,691.5,136.0,0.5,19.2,497.5,537.83,412.65
2018,11,17,13,0,625.0,152.0,0.5,19.4,471.0,535.13,411.63
2018,11,17,13,15,613.0,148.5,0.55,19.5,451.0,541.38,418.03
2018,11,17,13,30,601.0,145.0,0.6,19.6,431.0,544.84,422.17
2018,11,17,13,45,597.5,137.5,0.65,19.65,408.5,547.04,425.51
2018,11,17,14,0,594.0,130.0,0.7,19.7,386.0,546.66,426.88
2018,11,17,14,15,582.5,123.0,0.7,19.5,358.0,538.99,422.68
2018,11,17,14,30,571.0,116.0,0.7,19.3,330.0,524.71,413.57
2018,11,17,14,45,538.0,108.5,0.7,19.1,293.5,497.93,394.62
2018,11,17,15,0,505.0,101.0,0.7,18.9,257.0,469.25,373.71
2018,11,17,15,15,458.5,91.5,0.7,18.9,217.5,427.91,342.04
2018,11,17,15,30,412.0,82.0,0.7,18.9,178.0,385.76,308.64
2018,11,17,15,45,342.5,70.0,0.8,17.35,138.5,325.91,261.94
2018,11,17,16,0,273.0,58.0,0.9,15.8,99.0,267.32,213.72
2018,11,17,16,15,187.5,41.5,1.0,15.0,65.5,195.36,149.68
2018,11,17,16,30,102.0,25.0,1.1,14.2,32.0,104.32,36.29
2018,11,17,16,45,57.5,14.0,1.15,13.45,17.5,43.52,0.0
2018,11,17,17,0,13.0,3.0,1.2,12.7,3.0,0.0,0.0
2018,11,17,17,15,6.5,1.5,1.2,12.15,1.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
