Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,14,0,811.0,67.0,2.1,15.1,384.0,570.0,461.56
2018,12,8,14,15,789.5,65.0,1.9,14.85,353.0,563.98,457.6
2018,12,8,14,30,768.0,63.0,1.7,14.6,322.0,554.87,450.86
2018,12,8,14,45,737.0,60.0,1.5,14.35,286.5,535.91,436.03
2018,12,8,15,0,706.0,57.0,1.3,14.1,251.0,514.22,418.43
2018,12,8,15,15,658.5,53.0,1.3,14.1,212.5,479.03,390.16
2018,12,8,15,30,611.0,49.0,1.3,14.1,174.0,447.07,362.94
2018,12,8,15,45,537.5,43.5,1.15,12.75,135.0,392.91,317.75
2018,12,8,16,0,464.0,38.0,1.0,11.4,96.0,338.69,269.17
2018,12,8,16,15,331.0,29.0,1.05,10.95,62.5,248.18,172.23
2018,12,8,16,30,198.0,20.0,1.1,10.5,29.0,121.96,0.0
2018,12,8,16,45,99.0,10.0,1.15,10.05,14.5,58.96,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.5,0.75,5.95,2.5,2.27,0.0
2018,12,9,7,30,0.0,5.0,0.7,6.1,5.0,4.55,0.0
2018,12,9,7,45,62.0,22.5,0.7,6.25,30.5,18.44,8.56
2018,12,9,8,0,124.0,40.0,0.7,6.4,56.0,31.99,22.69
2018,12,9,8,15,180.5,56.5,0.9,6.7,88.5,44.43,34.52
2018,12,9,8,30,237.0,73.0,1.1,7.0,121.0,56.57,45.89
2018,12,9,8,45,212.0,75.0,1.3,7.35,124.5,58.02,47.42
2018,12,9,9,0,187.0,77.0,1.5,7.7,128.0,59.27,48.64
2018,12,9,9,15,109.0,83.0,1.5,8.0,113.5,67.0,55.64
2018,12,9,9,30,31.0,89.0,1.5,8.3,99.0,74.55,62.37
2018,12,9,9,45,25.0,98.0,1.55,8.65,106.5,81.7,68.66
2018,12,9,10,0,19.0,107.0,1.6,9.0,114.0,90.66,72.4
2018,12,9,10,15,51.0,109.5,1.65,9.2,131.0,98.37,77.21
2018,12,9,10,30,83.0,112.0,1.7,9.4,148.0,107.1,82.96
2018,12,9,10,45,41.5,92.5,1.7,9.55,110.5,89.3,69.69
2018,12,9,11,0,0.0,73.0,1.7,9.7,73.0,64.57,50.19
2018,12,9,11,15,7.0,95.5,1.85,9.7,99.0,86.32,68.58
2018,12,9,11,30,14.0,118.0,2.0,9.7,125.0,108.52,87.29
2018,12,9,11,45,7.0,83.5,2.1,9.7,87.0,76.51,60.2
2018,12,9,12,0,0.0,49.0,2.2,9.7,49.0,43.27,31.81
2018,12,9,12,15,0.0,44.5,2.2,9.7,44.5,39.28,28.4
2018,12,9,12,30,0.0,40.0,2.2,9.7,40.0,35.3,24.97
2018,12,9,12,45,0.0,42.0,2.25,9.65,42.0,37.07,26.52
2018,12,9,13,0,0.0,44.0,2.3,9.6,44.0,38.83,28.08
2018,12,9,13,15,0.0,53.0,2.2,9.55,53.0,46.8,35.01
2018,12,9,13,30,0.0,62.0,2.1,9.5,62.0,54.78,41.95
2018,12,9,13,45,7.5,80.5,2.05,9.4,83.5,75.73,60.21
2018,12,9,14,0,15.0,99.0,2.0,9.3,105.0,98.2,79.74
2018,12,9,14,15,171.5,90.5,1.9,9.2,149.0,205.99,174.2
2018,12,9,14,30,328.0,82.0,1.8,9.1,193.0,306.33,259.78
2018,12,9,14,45,308.0,68.5,1.65,8.95,163.5,281.24,238.6
2018,12,9,15,0,288.0,55.0,1.5,8.8,134.0,254.17,215.95
2018,12,9,15,15,213.0,56.0,1.5,8.8,109.5,212.74,179.79
2018,12,9,15,30,138.0,57.0,1.5,8.8,85.0,158.85,132.58
2018,12,9,15,45,89.0,40.5,1.15,8.2,57.0,109.73,89.43
2018,12,9,16,0,40.0,24.0,0.8,7.6,29.0,51.22,38.1
2018,12,9,16,15,20.0,14.0,0.8,7.4,16.5,27.97,15.26
2018,12,9,16,30,0.0,4.0,0.8,7.2,4.0,3.64,0.0
2018,12,9,16,45,0.0,2.0,0.75,6.95,2.0,1.82,0.0
2018,12,9,17,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,4.8,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,10,7,15,7.0,3.0,1.25,6.0,3.5,2.73,0.0
2018,12,10,7,30,14.0,6.0,1.4,6.3,7.0,5.46,0.0
2018,12,10,7,45,22.5,17.0,1.6,6.65,19.5,14.86,5.47
2018,12,10,8,0,31.0,28.0,1.8,7.0,32.0,23.97,15.47
2018,12,10,8,15,61.0,44.5,1.95,7.4,55.5,37.07,27.75
2018,12,10,8,30,91.0,61.0,2.1,7.8,79.0,49.76,39.56
2018,12,10,8,45,70.0,61.0,2.25,8.2,76.5,50.25,40.2
2018,12,10,9,0,49.0,61.0,2.4,8.6,74.0,50.45,40.45
2018,12,10,9,15,28.0,79.5,2.6,9.2,87.0,67.03,55.41
2018,12,10,9,30,7.0,98.0,2.8,9.8,100.0,83.36,69.94
2018,12,10,9,45,5.0,98.5,2.95,10.4,100.0,84.4,70.64
2018,12,10,10,0,3.0,99.0,3.1,11.0,100.0,85.77,68.26
2018,12,10,10,15,3.0,111.0,3.15,11.55,112.0,96.13,76.8
2018,12,10,10,30,3.0,123.0,3.2,12.1,124.0,106.6,85.39
2018,12,10,10,45,29.0,154.0,3.25,12.6,167.0,135.94,108.69
2018,12,10,11,0,55.0,185.0,3.3,13.1,210.0,170.02,135.95
2018,12,10,11,15,98.5,196.5,3.25,13.45,243.0,196.77,156.81
2018,12,10,11,30,142.0,208.0,3.2,13.8,276.0,228.55,182.18
2018,12,10,11,45,227.5,199.0,3.15,14.1,309.0,263.86,210.14
2018,12,10,12,0,313.0,190.0,3.1,14.4,342.0,302.98,241.76
2018,12,10,12,15,448.5,162.0,3.1,14.6,378.0,355.94,284.7
2018,12,10,12,30,584.0,134.0,3.1,14.8,414.0,414.78,332.65
2018,12,10,12,45,735.5,97.5,3.05,15.0,442.0,474.17,381.09
2018,12,10,13,0,887.0,61.0,3.0,15.2,470.0,533.83,429.69
2018,12,10,13,15,879.5,59.5,3.0,15.25,452.0,549.1,443.53
2018,12,10,13,30,872.0,58.0,3.0,15.3,434.0,561.26,454.88
2018,12,10,13,45,860.0,57.0,2.95,15.35,410.0,568.32,461.83
2018,12,10,14,0,848.0,56.0,2.9,15.4,386.0,572.23,466.08
2018,12,10,14,15,829.0,54.5,2.7,15.25,356.0,568.32,463.83
2018,12,10,14,30,810.0,53.0,2.5,15.1,326.0,561.41,458.87
2018,12,10,14,45,781.5,50.5,2.35,14.95,290.5,549.25,449.39
2018,12,10,15,0,753.0,48.0,2.2,14.8,255.0,529.93,433.78
2018,12,10,15,15,709.5,45.0,2.2,14.8,216.5,498.55,408.09
2018,12,10,15,30,666.0,42.0,2.2,14.8,178.0,465.18,379.5
2018,12,10,15,45,596.5,37.0,1.6,13.2,138.5,412.84,334.58
2018,12,10,16,0,527.0,32.0,1.0,11.6,99.0,359.99,285.68
2018,12,10,16,15,386.0,25.5,1.1,11.15,64.5,274.37,190.85
2018,12,10,16,30,245.0,19.0,1.2,10.7,30.0,168.1,0.0
2018,12,10,16,45,122.5,9.5,1.25,10.25,15.0,70.23,0.0
2018,12,10,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,2.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,2.15,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,1.7,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,11,7,15,122.5,9.5,1.45,2.3,14.0,8.64,0.0
2018,12,11,7,30,245.0,19.0,1.7,3.1,28.0,17.28,0.0
2018,12,11,7,45,388.0,25.5,1.9,3.9,62.0,21.07,9.79
2018,12,11,8,0,531.0,32.0,2.1,4.7,96.0,28.19,19.3
2018,12,11,8,15,601.0,36.5,2.15,5.4,135.5,31.34,22.77
2018,12,11,8,30,671.0,41.0,2.2,6.1,175.0,34.58,25.99
2018,12,11,8,45,527.0,61.0,2.25,6.75,179.5,46.55,37.06
2018,12,11,9,0,383.0,81.0,2.3,7.4,184.0,59.42,48.82
2018,12,11,9,15,429.5,90.0,2.2,8.1,220.5,65.28,54.05
2018,12,11,9,30,476.0,99.0,2.1,8.8,257.0,71.05,59.1
2018,12,11,9,45,621.5,85.5,2.0,9.5,312.5,60.82,49.66
2018,12,11,10,0,767.0,72.0,1.9,10.2,368.0,97.55,54.65
2018,12,11,10,15,818.5,66.5,1.8,10.8,400.5,138.76,77.87
2018,12,11,10,30,870.0,61.0,1.7,11.4,433.0,188.21,114.95
2018,12,11,10,45,841.5,69.5,1.6,11.95,442.0,228.19,151.35
2018,12,11,11,0,813.0,78.0,1.5,12.5,451.0,268.96,189.58
2018,12,11,11,15,795.0,84.5,1.55,13.0,456.5,307.21,225.47
2018,12,11,11,30,777.0,91.0,1.6,13.5,462.0,342.51,258.41
2018,12,11,11,45,835.0,78.5,1.65,14.05,480.0,384.72,294.69
2018,12,11,12,0,893.0,66.0,1.7,14.6,498.0,429.19,332.39
2018,12,11,12,15,892.0,65.0,1.7,14.8,494.0,459.35,359.36
2018,12,11,12,30,891.0,64.0,1.7,15.0,490.0,486.99,383.78
2018,12,11,12,45,887.5,63.0,1.75,15.25,479.5,510.76,404.79
2018,12,11,13,0,884.0,62.0,1.8,15.5,469.0,531.69,423.16
2018,12,11,13,15,874.0,61.0,1.8,15.55,450.5,546.22,436.39
2018,12,11,13,30,864.0,60.0,1.8,15.6,432.0,557.58,446.9
2018,12,11,13,45,850.0,58.5,1.8,15.65,407.0,562.93,452.59
2018,12,11,14,0,836.0,57.0,1.8,15.7,382.0,565.1,455.61
2018,12,11,14,15,814.5,55.5,1.6,15.55,351.5,559.74,451.89
2018,12,11,14,30,793.0,54.0,1.4,15.4,321.0,555.77,448.67
2018,12,11,14,45,762.5,51.5,1.2,15.2,285.5,538.08,434.64
2018,12,11,15,0,732.0,49.0,1.0,15.0,250.0,517.69,417.9
2018,12,11,15,15,688.0,46.0,1.0,15.0,212.0,486.23,392.79
2018,12,11,15,30,644.0,43.0,1.0,15.0,174.0,452.81,364.85
2018,12,11,15,45,544.5,40.0,0.7,14.3,133.5,385.55,308.35
2018,12,11,16,0,445.0,37.0,0.4,13.6,93.0,325.77,254.78
2018,12,11,16,15,281.0,27.5,0.5,13.05,58.0,219.26,150.77
2018,12,11,16,30,117.0,18.0,0.6,12.5,23.0,100.52,0.0
2018,12,11,16,45,58.5,9.0,0.7,11.95,11.5,37.57,0.0
2018,12,11,17,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,12,7,15,77.5,8.5,2.9,6.65,11.5,7.73,0.0
2018,12,12,7,30,155.0,17.0,3.1,6.8,23.0,15.46,0.0
2018,12,12,7,45,268.5,27.0,3.35,6.9,52.5,22.42,10.03
2018,12,12,8,0,382.0,37.0,3.6,7.0,82.0,30.16,20.72
2018,12,12,8,15,482.5,42.5,3.55,7.5,122.5,33.69,24.61
2018,12,12,8,30,583.0,48.0,3.5,8.0,163.0,37.33,28.23
2018,12,12,8,45,662.5,49.5,3.5,8.5,206.5,41.14,31.85
2018,12,12,9,0,742.0,51.0,3.5,9.0,250.0,41.74,32.46
2018,12,12,9,15,734.5,58.0,3.55,9.65,277.5,46.69,36.91
2018,12,12,9,30,727.0,65.0,3.6,10.3,305.0,51.52,41.17
2018,12,12,9,45,735.5,71.0,3.65,10.95,333.5,55.53,44.63
2018,12,12,10,0,744.0,77.0,3.7,11.6,362.0,98.63,56.73
2018,12,12,10,15,814.5,68.5,3.7,12.15,399.5,138.04,77.44
2018,12,12,10,30,885.0,60.0,3.7,12.7,437.0,187.59,113.61
2018,12,12,10,45,897.0,59.5,3.7,13.2,456.0,232.42,152.52
2018,12,12,11,0,909.0,59.0,3.7,13.7,475.0,276.7,192.83
2018,12,12,11,15,915.0,59.5,3.8,14.05,486.5,319.43,232.74
2018,12,12,11,30,921.0,60.0,3.9,14.4,498.0,360.75,271.28
2018,12,12,11,45,924.0,59.0,4.0,14.8,502.0,397.93,305.95
2018,12,12,12,0,927.0,58.0,4.1,15.2,506.0,433.03,338.23
2018,12,12,12,15,924.0,58.5,4.15,15.4,502.5,464.84,367.46
2018,12,12,12,30,921.0,59.0,4.2,15.6,499.0,493.99,393.92
2018,12,12,12,45,913.0,60.5,4.3,15.75,488.5,519.0,416.74
2018,12,12,13,0,905.0,62.0,4.4,15.9,478.0,540.97,436.71
2018,12,12,13,15,881.0,64.0,4.35,15.9,456.0,551.83,447.41
2018,12,12,13,30,857.0,66.0,4.3,15.9,434.0,559.07,454.93
2018,12,12,13,45,797.5,69.5,4.25,15.9,397.0,547.56,447.3
2018,12,12,14,0,738.0,73.0,4.2,15.9,360.0,528.77,433.67
2018,12,12,14,15,737.5,66.0,3.9,15.6,333.5,529.44,435.45
2018,12,12,14,30,737.0,59.0,3.6,15.3,307.0,527.25,434.54
2018,12,12,14,45,755.0,53.5,3.3,15.05,283.5,535.16,441.0
2018,12,12,15,0,773.0,48.0,3.0,14.8,260.0,540.29,444.43
2018,12,12,15,15,652.0,51.5,3.0,14.8,211.5,470.6,387.76
2018,12,12,15,30,531.0,55.0,3.0,14.8,163.0,404.82,332.7
2018,12,12,15,45,400.5,47.5,2.3,12.9,118.5,316.68,259.37
2018,12,12,16,0,270.0,40.0,1.6,11.0,74.0,228.57,183.54
2018,12,12,16,15,200.5,29.5,1.6,10.4,49.5,177.1,124.23
2018,12,12,16,30,131.0,19.0,1.6,9.8,25.0,109.54,0.0
2018,12,12,16,45,65.5,9.5,1.55,9.15,12.5,41.53,0.0
2018,12,12,17,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,13,7,15,109.0,9.0,1.25,5.25,12.5,0.0,0.0
2018,12,13,7,30,218.0,18.0,1.3,5.8,25.0,16.37,0.0
2018,12,13,7,45,357.0,25.0,1.35,6.35,57.5,20.72,8.32
2018,12,13,8,0,496.0,32.0,1.4,6.9,90.0,28.29,19.07
2018,12,13,8,15,570.5,37.0,1.65,7.5,129.0,31.87,22.99
2018,12,13,8,30,645.0,42.0,1.9,8.1,168.0,35.52,26.6
2018,12,13,8,45,691.0,46.0,2.2,8.7,207.0,38.2,29.18
2018,12,13,9,0,737.0,50.0,2.5,9.3,246.0,40.92,31.68
2018,12,13,9,15,768.5,52.0,2.6,9.95,281.5,41.9,32.53
2018,12,13,9,30,800.0,54.0,2.7,10.6,317.0,42.97,33.4
2018,12,13,9,45,802.5,58.5,2.8,11.2,344.0,45.87,35.91
2018,12,13,10,0,805.0,63.0,2.9,11.8,371.0,88.45,46.9
2018,12,13,10,15,838.5,61.5,2.95,12.25,400.5,137.68,76.33
2018,12,13,10,30,872.0,60.0,3.0,12.7,430.0,183.62,110.75
2018,12,13,10,45,881.5,60.5,3.05,13.1,448.5,228.22,149.4
2018,12,13,11,0,891.0,61.0,3.1,13.5,467.0,272.14,189.38
2018,12,13,11,15,896.5,62.0,3.15,13.75,479.0,314.49,228.86
2018,12,13,11,30,902.0,63.0,3.2,14.0,491.0,355.45,267.02
2018,12,13,11,45,904.0,63.0,3.25,14.3,495.5,392.63,301.6
2018,12,13,12,0,906.0,63.0,3.3,14.6,500.0,427.76,333.84
2018,12,13,12,15,903.5,63.5,3.35,14.75,496.5,459.27,362.73
2018,12,13,12,30,901.0,64.0,3.4,14.9,493.0,488.21,388.93
2018,12,13,12,45,893.0,64.5,3.4,15.05,482.0,511.79,410.29
2018,12,13,13,0,885.0,65.0,3.4,15.2,471.0,532.36,428.79
2018,12,13,13,15,876.5,64.0,3.35,15.25,453.5,547.99,443.1
2018,12,13,13,30,868.0,63.0,3.3,15.3,436.0,560.5,454.65
2018,12,13,13,45,855.0,62.0,3.25,15.3,412.0,567.36,461.6
2018,12,13,14,0,842.0,61.0,3.2,15.3,388.0,574.82,468.63
2018,12,13,14,15,821.0,59.5,3.0,15.05,357.5,570.44,466.24
2018,12,13,14,30,800.0,58.0,2.8,14.8,327.0,562.92,461.03
2018,12,13,14,45,768.0,56.0,2.55,14.6,291.5,545.2,447.11
2018,12,13,15,0,736.0,54.0,2.3,14.4,256.0,524.68,430.31
2018,12,13,15,15,690.5,50.0,2.3,14.4,217.0,491.25,403.0
2018,12,13,15,30,645.0,46.0,2.3,14.4,178.0,455.77,372.76
2018,12,13,15,45,569.5,41.0,1.75,12.55,138.5,400.21,325.81
2018,12,13,16,0,494.0,36.0,1.2,10.7,99.0,351.59,280.76
2018,12,13,16,15,344.5,27.5,1.2,10.15,63.5,253.91,179.39
2018,12,13,16,30,195.0,19.0,1.2,9.6,28.0,142.34,0.0
2018,12,13,16,45,97.5,9.5,1.25,9.1,14.0,57.59,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.5,1.45,8.1,1.5,0.0,0.0
2018,12,14,7,30,0.0,3.0,1.5,8.5,3.0,2.73,0.0
2018,12,14,7,45,0.0,5.0,1.55,8.9,5.0,4.38,0.0
2018,12,14,8,0,0.0,7.0,1.6,9.3,7.0,6.14,0.0
2018,12,14,8,15,0.0,9.0,1.75,9.95,9.0,7.9,1.39
2018,12,14,8,30,0.0,11.0,1.9,10.6,11.0,9.66,3.05
2018,12,14,8,45,0.0,17.0,2.1,11.3,17.0,14.94,7.88
2018,12,14,9,0,0.0,23.0,2.3,12.0,23.0,20.23,12.67
2018,12,14,9,15,2.0,39.5,2.6,12.6,40.0,34.83,25.82
2018,12,14,9,30,4.0,56.0,2.9,13.2,57.0,49.47,38.87
2018,12,14,9,45,2.0,37.5,3.2,13.75,38.0,33.06,24.07
2018,12,14,10,0,0.0,19.0,3.5,14.3,19.0,16.72,8.72
2018,12,14,10,15,0.0,40.5,3.65,14.55,40.5,35.72,24.94
2018,12,14,10,30,0.0,62.0,3.8,14.8,62.0,54.78,41.07
2018,12,14,10,45,4.0,94.0,3.95,15.0,96.0,83.4,64.96
2018,12,14,11,0,8.0,126.0,4.1,15.2,130.0,111.65,88.34
2018,12,14,11,15,4.0,103.5,4.1,15.3,105.5,92.22,72.16
2018,12,14,11,30,0.0,81.0,4.1,15.4,81.0,71.69,55.01
2018,12,14,11,45,164.0,95.5,4.15,15.5,174.5,147.01,115.18
2018,12,14,12,0,328.0,110.0,4.2,15.6,268.0,236.88,188.05
2018,12,14,12,15,441.0,123.5,4.2,15.65,334.5,312.71,250.1
2018,12,14,12,30,554.0,137.0,4.2,15.7,401.0,395.13,317.16
2018,12,14,12,45,594.5,126.0,4.2,15.8,403.5,427.81,344.85
2018,12,14,13,0,635.0,115.0,4.2,15.9,406.0,456.6,369.54
2018,12,14,13,15,482.0,115.0,4.15,15.9,331.0,387.16,315.87
2018,12,14,13,30,329.0,115.0,4.1,15.9,256.0,314.79,258.29
2018,12,14,13,45,175.5,91.5,4.05,15.9,166.5,199.7,164.03
2018,12,14,14,0,22.0,68.0,4.0,15.9,77.0,75.72,58.96
2018,12,14,14,15,61.0,80.5,3.85,15.75,102.0,119.51,96.74
2018,12,14,14,30,100.0,93.0,3.7,15.6,127.0,158.91,130.48
2018,12,14,14,45,60.0,79.0,3.55,15.45,99.0,121.29,98.39
2018,12,14,15,0,20.0,65.0,3.4,15.3,71.0,74.72,58.41
2018,12,14,15,15,10.0,46.5,3.4,15.3,49.5,46.97,34.59
2018,12,14,15,30,0.0,28.0,3.4,15.3,28.0,24.65,15.29
2018,12,14,15,45,0.0,22.5,2.8,14.3,22.5,19.79,11.06
2018,12,14,16,0,0.0,17.0,2.2,13.3,17.0,14.94,6.74
2018,12,14,16,15,0.0,11.5,2.1,13.05,11.5,10.1,1.78
2018,12,14,16,30,0.0,6.0,2.0,12.8,6.0,5.26,0.0
2018,12,14,16,45,0.0,3.0,1.95,12.5,3.0,2.73,0.0
2018,12,14,17,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,15,7,15,1.5,2.5,0.8,9.5,2.5,0.0,0.0
2018,12,15,7,30,3.0,5.0,0.8,9.8,5.0,4.55,0.0
2018,12,15,7,45,10.5,20.0,0.8,10.1,21.0,17.55,4.9
2018,12,15,8,0,18.0,35.0,0.8,10.4,37.0,29.83,19.95
2018,12,15,8,15,32.0,52.5,0.95,10.75,58.0,43.61,33.0
2018,12,15,8,30,46.0,70.0,1.1,11.1,79.0,57.08,45.44
2018,12,15,8,45,47.0,80.0,1.25,11.5,91.0,65.3,53.05
2018,12,15,9,0,48.0,90.0,1.4,11.9,103.0,73.34,60.34
2018,12,15,9,15,25.5,74.0,1.45,12.45,81.0,62.8,50.89
2018,12,15,9,30,3.0,58.0,1.5,13.0,59.0,51.24,40.48
2018,12,15,9,45,2.0,86.5,1.55,13.55,87.0,74.95,61.45
2018,12,15,10,0,1.0,115.0,1.6,14.1,115.0,97.7,77.55
2018,12,15,10,15,35.0,139.5,1.6,14.65,154.0,117.78,92.59
2018,12,15,10,30,69.0,164.0,1.6,15.2,193.0,144.55,112.76
2018,12,15,10,45,96.5,177.0,1.55,15.8,219.5,165.42,128.42
2018,12,15,11,0,124.0,190.0,1.5,16.4,246.0,188.21,145.95
2018,12,15,11,15,140.5,197.0,1.45,16.65,262.0,207.41,161.38
2018,12,15,11,30,157.0,204.0,1.4,16.9,278.0,227.86,177.96
2018,12,15,11,45,205.5,200.5,1.35,17.2,298.5,252.06,196.99
2018,12,15,12,0,254.0,197.0,1.3,17.5,319.0,282.18,220.96
2018,12,15,12,15,365.0,178.5,1.3,17.6,352.5,325.64,255.34
2018,12,15,12,30,476.0,160.0,1.3,17.7,386.0,380.08,298.43
2018,12,15,12,45,459.0,160.0,1.3,17.85,374.0,389.58,307.09
2018,12,15,13,0,442.0,160.0,1.3,18.0,362.0,396.78,313.96
2018,12,15,13,15,317.5,168.5,1.25,18.0,311.0,344.71,274.47
2018,12,15,13,30,193.0,177.0,1.2,18.0,260.0,286.43,229.09
2018,12,15,13,45,111.5,145.5,1.1,18.0,193.0,212.81,170.68
2018,12,15,14,0,30.0,114.0,1.0,18.0,126.0,127.1,100.69
2018,12,15,14,15,91.0,94.5,0.9,17.9,126.0,152.45,122.96
2018,12,15,14,30,152.0,75.0,0.8,17.8,126.0,178.16,145.07
2018,12,15,14,45,185.5,89.0,0.65,17.7,144.5,218.22,177.65
2018,12,15,15,0,219.0,103.0,0.5,17.6,163.0,259.88,210.45
2018,12,15,15,15,149.0,91.0,0.5,17.6,129.0,196.46,158.34
2018,12,15,15,30,79.0,79.0,0.5,17.6,95.0,144.24,114.72
2018,12,15,15,45,61.5,62.5,0.65,16.4,73.5,116.48,91.54
2018,12,15,16,0,44.0,46.0,0.8,15.2,52.0,88.19,66.96
2018,12,15,16,15,26.0,31.0,0.9,14.65,34.0,52.57,33.19
2018,12,15,16,30,8.0,16.0,1.0,14.1,16.0,21.08,0.0
2018,12,15,16,45,4.0,8.0,1.1,13.5,8.0,9.28,0.0
2018,12,15,17,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.35,10.2,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,1.4,10.7,3.0,2.73,0.0
2018,12,16,7,45,0.0,6.0,1.45,11.25,6.0,5.26,0.0
2018,12,16,8,0,0.0,9.0,1.5,11.8,9.0,7.9,1.07
2018,12,16,8,15,0.0,11.0,1.8,12.2,11.0,9.65,2.87
2018,12,16,8,30,0.0,13.0,2.1,12.6,13.0,11.41,4.55
2018,12,16,8,45,0.0,19.0,2.35,13.0,19.0,16.7,9.37
2018,12,16,9,0,0.0,25.0,2.6,13.4,25.0,22.0,14.16
2018,12,16,9,15,0.0,35.5,2.65,13.7,35.5,31.28,22.5
2018,12,16,9,30,0.0,46.0,2.7,14.0,46.0,40.57,30.8
2018,12,16,9,45,0.0,41.0,2.75,14.35,41.0,36.15,26.77
2018,12,16,10,0,0.0,36.0,2.8,14.7,36.0,31.73,21.56
2018,12,16,10,15,0.0,42.5,2.95,14.95,42.5,37.49,26.41
2018,12,16,10,30,0.0,49.0,3.1,15.2,49.0,43.25,31.23
2018,12,16,10,45,0.0,48.0,3.25,15.45,48.0,42.37,30.41
2018,12,16,11,0,0.0,47.0,3.4,15.7,47.0,41.49,29.6
2018,12,16,11,15,0.0,56.5,3.3,15.75,56.5,49.91,36.68
2018,12,16,11,30,0.0,66.0,3.2,15.8,66.0,58.35,43.75
2018,12,16,11,45,0.0,56.0,3.15,15.85,56.0,49.47,36.25
2018,12,16,12,0,0.0,46.0,3.1,15.9,46.0,40.61,28.76
2018,12,16,12,15,0.0,39.5,3.0,15.85,39.5,34.86,23.92
2018,12,16,12,30,0.0,33.0,2.9,15.8,33.0,29.11,19.07
2018,12,16,12,45,0.0,32.5,2.85,15.8,32.5,28.66,18.7
2018,12,16,13,0,0.0,32.0,2.8,15.8,32.0,28.22,18.34
2018,12,16,13,15,0.0,37.0,2.85,15.75,37.0,32.63,22.12
2018,12,16,13,30,0.0,42.0,2.9,15.7,42.0,37.05,25.9
2018,12,16,13,45,0.0,34.5,2.9,15.7,34.5,30.41,20.29
2018,12,16,14,0,0.0,27.0,2.9,15.7,27.0,23.78,14.67
2018,12,16,14,15,0.0,27.5,2.95,15.55,27.5,24.22,15.08
2018,12,16,14,30,0.0,28.0,3.0,15.4,28.0,24.65,15.48
2018,12,16,14,45,0.0,26.0,3.0,15.3,26.0,22.88,13.98
2018,12,16,15,0,0.0,24.0,3.0,15.2,24.0,21.11,12.46
2018,12,16,15,15,0.0,19.0,3.0,15.2,19.0,16.7,8.64
2018,12,16,15,30,0.0,14.0,3.0,15.2,14.0,12.3,4.81
2018,12,16,15,45,0.0,12.0,2.85,14.8,12.0,10.53,3.23
2018,12,16,16,0,0.0,10.0,2.7,14.4,10.0,8.77,1.6
2018,12,16,16,15,0.0,7.0,2.7,14.25,7.0,6.14,0.0
2018,12,16,16,30,0.0,4.0,2.7,14.1,4.0,3.5,0.0
2018,12,16,16,45,0.0,2.0,2.7,14.0,2.0,1.82,0.0
2018,12,16,17,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,7,15,100.0,8.5,1.25,8.05,11.0,0.0,0.0
2018,12,17,7,30,200.0,17.0,1.3,8.8,22.0,15.46,0.0
2018,12,17,7,45,321.0,24.0,1.3,9.55,50.5,20.04,4.83
2018,12,17,8,0,442.0,31.0,1.3,10.3,79.0,25.16,15.79
2018,12,17,8,15,539.5,35.0,1.45,10.85,118.5,30.13,21.03
2018,12,17,8,30,637.0,39.0,1.6,11.4,158.0,32.97,23.89
2018,12,17,8,45,686.0,42.0,1.75,11.95,196.5,34.86,25.76
2018,12,17,9,0,735.0,45.0,1.9,12.5,235.0,36.83,27.58
2018,12,17,9,15,763.0,48.0,1.85,12.95,270.5,38.74,29.29
2018,12,17,9,30,791.0,51.0,1.8,13.4,306.0,40.66,30.96
2018,12,17,9,45,806.5,54.5,1.7,13.85,336.5,42.9,32.88
2018,12,17,10,0,822.0,58.0,1.6,14.3,367.0,78.08,40.27
2018,12,17,10,15,837.0,59.5,1.6,14.6,392.5,128.7,69.21
2018,12,17,10,30,852.0,61.0,1.6,14.9,418.0,174.22,102.66
2018,12,17,10,45,861.0,62.0,1.6,15.2,436.5,218.32,139.81
2018,12,17,11,0,870.0,63.0,1.6,15.5,455.0,261.76,178.5
2018,12,17,11,15,875.0,63.5,1.6,15.7,466.5,302.81,216.09
2018,12,17,11,30,880.0,64.0,1.6,15.9,478.0,342.47,252.41
2018,12,17,11,45,882.5,63.5,1.6,16.1,482.5,378.73,285.56
2018,12,17,12,0,885.0,63.0,1.6,16.3,487.0,413.04,316.47
2018,12,17,12,15,843.5,72.0,1.65,16.35,474.0,435.95,338.58
2018,12,17,12,30,802.0,81.0,1.7,16.4,461.0,455.02,356.9
2018,12,17,12,45,657.5,111.0,1.7,16.5,418.5,440.68,348.72
2018,12,17,13,0,513.0,141.0,1.7,16.6,376.0,412.84,329.08
2018,12,17,13,15,322.0,145.5,1.75,16.5,291.0,322.46,259.81
2018,12,17,13,30,131.0,150.0,1.8,16.4,206.0,223.29,180.47
2018,12,17,13,45,156.0,126.0,1.8,16.35,189.0,216.89,176.59
2018,12,17,14,0,181.0,102.0,1.8,16.3,172.0,218.29,178.7
2018,12,17,14,15,243.0,95.5,1.6,15.9,182.0,251.85,207.36
2018,12,17,14,30,305.0,89.0,1.4,15.5,192.0,297.68,245.29
2018,12,17,14,45,175.5,83.5,1.2,15.1,141.5,205.13,168.8
2018,12,17,15,0,46.0,78.0,1.0,14.7,91.0,104.99,84.2
2018,12,17,15,15,47.0,78.0,1.0,14.7,89.5,108.63,87.27
2018,12,17,15,30,48.0,78.0,1.0,14.7,88.0,114.61,91.69
2018,12,17,15,45,39.5,62.0,1.0,13.55,69.0,93.2,73.22
2018,12,17,16,0,31.0,46.0,1.0,12.4,50.0,71.22,53.79
2018,12,17,16,15,16.5,30.5,1.0,12.1,32.5,45.79,28.91
2018,12,17,16,30,2.0,15.0,1.0,11.8,15.0,14.34,0.0
2018,12,17,16,45,1.0,7.5,1.0,11.5,7.5,7.32,0.0
2018,12,17,17,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,7,15,91.5,8.0,1.25,8.05,10.5,0.0,0.0
2018,12,18,7,30,183.0,16.0,1.2,8.7,21.0,14.55,0.0
2018,12,18,7,45,282.5,24.0,1.15,9.35,47.0,20.07,3.97
2018,12,18,8,0,382.0,32.0,1.1,10.0,73.0,26.03,16.48
2018,12,18,8,15,363.0,42.5,1.2,10.65,95.0,33.84,24.3
2018,12,18,8,30,344.0,53.0,1.3,11.3,117.0,40.26,30.4
2018,12,18,8,45,232.0,77.0,1.45,11.95,124.5,59.45,47.73
2018,12,18,9,0,120.0,101.0,1.6,12.6,132.0,78.11,64.4
2018,12,18,9,15,176.0,112.5,1.55,13.05,165.0,86.73,72.01
2018,12,18,9,30,232.0,124.0,1.5,13.5,198.0,91.26,75.88
2018,12,18,9,45,375.0,117.0,1.45,14.0,251.0,82.57,68.02
2018,12,18,10,0,518.0,110.0,1.4,14.5,304.0,99.47,66.35
2018,12,18,10,15,535.0,114.0,1.35,14.9,326.5,133.5,85.46
2018,12,18,10,30,552.0,118.0,1.3,15.3,349.0,169.94,112.11
2018,12,18,10,45,537.5,128.0,1.25,15.7,361.0,203.4,140.61
2018,12,18,11,0,523.0,138.0,1.2,16.1,373.0,236.39,169.87
2018,12,18,11,15,549.5,135.5,1.2,16.3,388.5,268.25,197.32
2018,12,18,11,30,576.0,133.0,1.2,16.5,404.0,303.54,227.66
2018,12,18,11,45,676.0,111.0,1.2,16.75,432.0,345.51,261.74
2018,12,18,12,0,776.0,89.0,1.2,17.0,460.0,393.62,300.85
2018,12,18,12,15,820.0,78.0,1.25,17.1,468.5,430.69,332.38
2018,12,18,12,30,864.0,67.0,1.3,17.2,477.0,467.26,363.29
2018,12,18,12,45,788.5,82.5,1.35,17.3,450.5,474.4,371.75
2018,12,18,13,0,713.0,98.0,1.4,17.4,424.0,475.19,374.8
2018,12,18,13,15,556.5,125.5,1.4,17.4,374.5,439.38,349.01
2018,12,18,13,30,400.0,153.0,1.4,17.4,325.0,391.48,312.93
2018,12,18,13,45,376.0,147.5,1.4,17.4,302.0,382.74,307.42
2018,12,18,14,0,352.0,142.0,1.4,17.4,279.0,361.75,292.0
2018,12,18,14,15,335.5,132.5,1.35,17.25,255.0,348.53,282.47
2018,12,18,14,30,319.0,123.0,1.3,17.1,231.0,333.75,271.38
2018,12,18,14,45,273.5,114.5,1.25,16.9,200.0,301.54,245.84
2018,12,18,15,0,228.0,106.0,1.2,16.7,169.0,268.44,219.07
2018,12,18,15,15,268.5,87.0,1.2,16.7,150.5,271.9,222.12
2018,12,18,15,30,309.0,68.0,1.2,16.7,132.0,285.58,232.14
2018,12,18,15,45,251.5,55.0,1.05,15.35,99.5,236.53,191.01
2018,12,18,16,0,194.0,42.0,0.9,14.0,67.0,187.92,148.88
2018,12,18,16,15,213.5,31.0,0.95,13.6,49.5,186.01,133.49
2018,12,18,16,30,233.0,20.0,1.0,13.2,32.0,164.86,0.0
2018,12,18,16,45,116.5,10.0,1.05,12.75,16.0,67.65,0.0
2018,12,18,17,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
