Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,7,15,0.0,3.5,1.05,9.55,3.5,0.0,0.0
2018,12,19,7,30,0.0,7.0,1.1,10.0,7.0,6.37,0.0
2018,12,19,7,45,0.0,18.0,1.1,10.45,18.0,15.87,1.17
2018,12,19,8,0,0.0,29.0,1.1,10.9,29.0,25.33,15.73
2018,12,19,8,15,82.5,42.0,1.2,11.3,57.0,34.99,25.21
2018,12,19,8,30,165.0,55.0,1.3,11.7,85.0,43.42,33.13
2018,12,19,8,45,139.5,59.0,1.4,12.1,88.5,46.28,35.94
2018,12,19,9,0,114.0,63.0,1.5,12.5,92.0,48.99,38.48
2018,12,19,9,15,63.0,81.0,1.6,13.0,97.5,65.15,52.89
2018,12,19,9,30,12.0,99.0,1.7,13.5,103.0,83.71,69.26
2018,12,19,9,45,36.0,118.5,1.8,14.05,131.5,95.23,79.19
2018,12,19,10,0,60.0,138.0,1.9,14.6,160.0,112.5,88.43
2018,12,19,10,15,40.0,140.5,2.0,14.9,155.5,118.24,92.78
2018,12,19,10,30,20.0,143.0,2.1,15.2,151.0,124.16,98.19
2018,12,19,10,45,21.5,149.5,2.25,15.55,158.5,131.74,104.21
2018,12,19,11,0,23.0,156.0,2.4,15.9,166.0,139.43,110.38
2018,12,19,11,15,26.5,164.5,2.5,16.15,176.5,148.79,117.92
2018,12,19,11,30,30.0,173.0,2.6,16.4,187.0,159.93,126.96
2018,12,19,11,45,33.0,181.5,2.75,16.65,197.0,171.38,136.29
2018,12,19,12,0,36.0,190.0,2.9,16.9,207.0,183.3,146.02
2018,12,19,12,15,37.0,186.5,2.9,17.0,204.0,184.04,146.75
2018,12,19,12,30,38.0,183.0,2.9,17.1,201.0,184.6,147.37
2018,12,19,12,45,20.0,163.5,2.85,17.25,173.0,156.49,124.55
2018,12,19,13,0,2.0,144.0,2.8,17.4,145.0,130.59,103.32
2018,12,19,13,15,9.5,145.0,2.7,17.35,149.0,136.38,108.32
2018,12,19,13,30,17.0,146.0,2.6,17.3,153.0,142.69,113.74
2018,12,19,13,45,36.0,145.0,2.45,17.25,159.0,160.58,128.88
2018,12,19,14,0,55.0,144.0,2.3,17.2,165.0,173.52,139.97
2018,12,19,14,15,182.0,118.5,2.05,17.0,181.5,241.84,197.88
2018,12,19,14,30,309.0,93.0,1.8,16.8,198.0,304.29,249.97
2018,12,19,14,45,294.0,80.0,1.55,16.6,171.5,283.95,233.4
2018,12,19,15,0,279.0,67.0,1.3,16.4,145.0,261.87,215.4
2018,12,19,15,15,461.0,56.5,1.3,16.4,162.5,365.09,298.8
2018,12,19,15,30,643.0,46.0,1.3,16.4,180.0,453.38,365.92
2018,12,19,15,45,559.0,41.0,0.9,15.5,139.5,393.59,314.63
2018,12,19,16,0,475.0,36.0,0.5,14.6,99.0,340.45,266.78
2018,12,19,16,15,327.0,27.0,0.4,14.45,63.0,243.99,174.6
2018,12,19,16,30,179.0,18.0,0.3,14.3,27.0,135.64,0.0
2018,12,19,16,45,89.5,9.0,0.25,14.1,13.5,53.2,0.0
2018,12,19,17,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,20,7,15,0.0,1.0,1.8,6.55,1.0,0.0,0.0
2018,12,20,7,30,0.0,2.0,1.7,6.6,2.0,1.82,0.0
2018,12,20,7,45,0.0,4.5,1.65,6.7,4.5,3.94,0.0
2018,12,20,8,0,0.0,7.0,1.6,6.8,7.0,6.14,0.0
2018,12,20,8,15,0.0,9.0,1.55,6.95,9.0,7.9,1.43
2018,12,20,8,30,0.0,11.0,1.5,7.1,11.0,9.65,3.14
2018,12,20,8,45,0.0,22.5,1.45,7.3,22.5,19.79,12.51
2018,12,20,9,0,0.0,34.0,1.4,7.5,34.0,29.95,21.89
2018,12,20,9,15,0.0,34.5,1.35,7.75,34.5,30.39,22.32
2018,12,20,9,30,0.0,35.0,1.3,8.0,35.0,30.84,22.71
2018,12,20,9,45,9.0,69.5,1.25,8.3,73.0,61.4,50.51
2018,12,20,10,0,18.0,104.0,1.2,8.6,111.0,89.74,72.02
2018,12,20,10,15,14.0,114.0,1.2,8.8,119.5,98.97,79.57
2018,12,20,10,30,10.0,124.0,1.2,9.0,128.0,107.88,87.08
2018,12,20,10,45,15.0,143.0,1.2,9.15,149.5,125.32,101.49
2018,12,20,11,0,20.0,162.0,1.2,9.3,171.0,143.5,116.46
2018,12,20,11,15,20.0,159.0,1.2,9.4,168.0,143.06,116.03
2018,12,20,11,30,20.0,156.0,1.2,9.5,165.0,142.31,115.43
2018,12,20,11,45,11.0,148.0,1.2,9.6,153.0,133.84,108.54
2018,12,20,12,0,2.0,140.0,1.2,9.7,141.0,124.37,100.74
2018,12,20,12,15,2.5,136.0,1.2,9.75,137.0,121.61,98.43
2018,12,20,12,30,3.0,132.0,1.2,9.8,133.0,118.77,96.07
2018,12,20,12,45,3.0,126.5,1.25,9.85,127.5,114.29,92.35
2018,12,20,13,0,3.0,121.0,1.3,9.9,122.0,109.73,88.58
2018,12,20,13,15,1.5,108.5,1.3,9.9,109.0,97.79,78.54
2018,12,20,13,30,0.0,96.0,1.3,9.9,96.0,85.64,68.29
2018,12,20,13,45,0.0,98.5,1.3,9.95,98.5,88.3,70.65
2018,12,20,14,0,0.0,101.0,1.3,10.0,101.0,91.21,73.2
2018,12,20,14,15,0.0,100.5,1.2,9.95,100.5,91.48,73.52
2018,12,20,14,30,0.0,100.0,1.1,9.9,100.0,92.09,74.12
2018,12,20,14,45,13.5,99.0,1.0,9.85,103.0,100.78,81.86
2018,12,20,15,0,27.0,98.0,0.9,9.8,106.0,117.65,96.41
2018,12,20,15,15,25.0,87.5,0.9,9.8,94.0,107.62,87.59
2018,12,20,15,30,23.0,77.0,0.9,9.8,82.0,97.92,78.9
2018,12,20,15,45,13.5,61.0,0.6,9.5,64.0,69.51,54.01
2018,12,20,16,0,4.0,45.0,0.3,9.2,46.0,48.05,34.93
2018,12,20,16,15,2.0,30.0,0.3,9.05,30.5,31.5,18.86
2018,12,20,16,30,0.0,15.0,0.3,8.9,15.0,13.22,0.0
2018,12,20,16,45,0.0,7.5,0.3,8.8,7.5,6.82,0.0
2018,12,20,17,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,21,7,15,24.5,3.5,0.45,10.5,4.0,0.0,0.0
2018,12,21,7,30,49.0,7.0,0.5,10.6,8.0,6.37,0.0
2018,12,21,7,45,109.5,17.5,0.5,10.65,26.5,13.71,0.0
2018,12,21,8,0,170.0,28.0,0.5,10.7,45.0,21.7,12.58
2018,12,21,8,15,375.0,36.0,0.6,10.95,97.0,28.27,19.33
2018,12,21,8,30,580.0,44.0,0.7,11.2,149.0,34.45,25.23
2018,12,21,8,45,426.5,44.5,0.75,11.45,131.5,33.15,24.29
2018,12,21,9,0,273.0,45.0,0.8,11.7,114.0,31.88,23.24
2018,12,21,9,15,136.5,42.0,0.95,12.05,76.5,29.88,21.45
2018,12,21,9,30,0.0,39.0,1.1,12.4,39.0,34.37,25.47
2018,12,21,9,45,8.5,68.0,1.2,12.75,71.0,60.16,48.52
2018,12,21,10,0,17.0,97.0,1.3,13.1,103.0,84.24,66.17
2018,12,21,10,15,19.0,118.0,1.4,13.45,125.5,102.44,80.91
2018,12,21,10,30,21.0,139.0,1.5,13.8,148.0,121.04,96.03
2018,12,21,10,45,10.5,107.5,1.6,14.15,112.0,95.68,75.09
2018,12,21,11,0,0.0,76.0,1.7,14.5,76.0,67.23,51.52
2018,12,21,11,15,0.0,95.0,1.75,14.75,95.0,83.76,65.35
2018,12,21,11,30,0.0,114.0,1.8,15.0,114.0,100.27,79.0
2018,12,21,11,45,6.0,128.0,1.85,15.25,131.0,114.77,90.81
2018,12,21,12,0,12.0,142.0,1.9,15.5,148.0,129.97,103.21
2018,12,21,12,15,18.5,160.0,1.95,15.6,169.0,149.66,119.38
2018,12,21,12,30,25.0,178.0,2.0,15.7,190.0,170.32,136.31
2018,12,21,12,45,15.0,162.5,2.05,15.8,169.5,153.07,122.26
2018,12,21,13,0,5.0,147.0,2.1,15.9,149.0,134.86,107.36
2018,12,21,13,15,3.5,134.0,2.1,15.85,135.5,122.71,97.48
2018,12,21,13,30,2.0,121.0,2.1,15.8,122.0,110.29,87.31
2018,12,21,13,45,1.0,95.0,2.05,15.8,95.5,85.54,66.76
2018,12,21,14,0,0.0,69.0,2.0,15.8,69.0,61.0,46.21
2018,12,21,14,15,0.0,68.5,1.95,15.55,68.5,60.55,45.96
2018,12,21,14,30,0.0,68.0,1.9,15.3,68.0,60.17,45.73
2018,12,21,14,45,61.5,69.5,1.9,15.1,86.5,110.71,89.69
2018,12,21,15,0,123.0,71.0,1.9,14.9,105.0,160.82,132.56
2018,12,21,15,15,138.5,58.0,1.9,14.9,91.0,156.01,128.43
2018,12,21,15,30,154.0,45.0,1.9,14.9,77.0,149.91,122.96
2018,12,21,15,45,126.5,38.0,1.45,13.35,60.5,126.19,102.23
2018,12,21,16,0,99.0,31.0,1.0,11.8,44.0,103.01,81.25
2018,12,21,16,15,49.5,20.0,1.1,11.5,26.5,61.71,42.56
2018,12,21,16,30,0.0,9.0,1.2,11.2,9.0,7.91,0.0
2018,12,21,16,45,0.0,4.5,1.3,10.9,4.5,4.09,0.0
2018,12,21,17,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,22,7,15,60.0,6.5,1.2,3.45,7.5,0.0,0.0
2018,12,22,7,30,120.0,13.0,1.2,4.1,15.0,11.82,0.0
2018,12,22,7,45,174.0,24.5,1.25,4.7,37.0,19.39,0.0
2018,12,22,8,0,228.0,36.0,1.3,5.3,59.0,28.11,18.26
2018,12,22,8,15,285.5,46.0,1.35,5.8,88.5,35.45,26.15
2018,12,22,8,30,343.0,56.0,1.4,6.3,118.0,42.63,33.12
2018,12,22,8,45,336.5,69.0,1.5,6.8,141.5,51.65,41.59
2018,12,22,9,0,330.0,82.0,1.6,7.3,165.0,60.39,49.65
2018,12,22,9,15,265.5,102.5,1.55,7.65,176.0,77.23,64.96
2018,12,22,9,30,201.0,123.0,1.5,8.0,187.0,90.44,76.79
2018,12,22,9,45,210.5,135.5,1.45,8.4,208.5,98.49,83.83
2018,12,22,10,0,220.0,148.0,1.4,8.8,230.0,115.6,89.8
2018,12,22,10,15,224.5,160.5,1.3,9.05,249.0,140.16,106.06
2018,12,22,10,30,229.0,173.0,1.2,9.3,268.0,165.21,125.28
2018,12,22,10,45,306.5,169.0,1.05,9.55,302.5,191.44,143.61
2018,12,22,11,0,384.0,165.0,0.9,9.8,337.0,223.17,167.7
2018,12,22,11,15,384.5,168.5,0.9,10.1,345.0,247.63,189.54
2018,12,22,11,30,385.0,172.0,0.9,10.4,353.0,271.43,210.85
2018,12,22,11,45,271.5,187.0,0.9,10.7,315.0,262.38,207.74
2018,12,22,12,0,158.0,202.0,0.9,11.0,277.0,243.18,195.11
2018,12,22,12,15,92.0,190.5,0.9,11.35,234.0,210.38,169.79
2018,12,22,12,30,26.0,179.0,0.9,11.7,191.0,171.62,138.68
2018,12,22,12,45,16.5,169.0,0.9,12.05,176.5,159.74,129.05
2018,12,22,13,0,7.0,159.0,0.9,12.4,162.0,147.08,118.57
2018,12,22,13,15,35.5,164.0,0.95,12.4,179.5,173.87,141.16
2018,12,22,13,30,64.0,169.0,1.0,12.4,197.0,197.7,161.22
2018,12,22,13,45,71.5,166.0,1.05,12.4,195.5,202.7,165.69
2018,12,22,14,0,79.0,163.0,1.1,12.4,194.0,208.07,170.57
2018,12,22,14,15,50.0,141.5,1.1,12.3,160.5,171.09,140.02
2018,12,22,14,30,21.0,120.0,1.1,12.2,127.0,125.53,101.87
2018,12,22,14,45,65.0,106.5,1.05,12.1,125.5,146.64,120.66
2018,12,22,15,0,109.0,93.0,1.0,12.0,124.0,169.64,140.56
2018,12,22,15,15,113.5,83.0,1.0,12.0,111.0,163.45,135.1
2018,12,22,15,30,118.0,73.0,1.0,12.0,98.0,157.04,129.17
2018,12,22,15,45,96.0,57.5,0.9,11.1,75.0,127.03,103.1
2018,12,22,16,0,74.0,42.0,0.8,10.2,52.0,96.44,75.99
2018,12,22,16,15,51.0,30.0,0.8,10.0,36.0,70.84,50.21
2018,12,22,16,30,28.0,18.0,0.8,9.8,20.0,39.68,0.0
2018,12,22,16,45,14.0,9.0,0.85,9.65,10.0,15.25,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,7.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,12,23,7,15,28.5,5.0,0.35,7.55,5.5,0.0,0.0
2018,12,23,7,30,57.0,10.0,0.3,7.8,11.0,9.1,0.0
2018,12,23,7,45,33.5,22.0,0.25,8.05,23.0,18.36,0.0
2018,12,23,8,0,10.0,34.0,0.2,8.3,35.0,28.69,18.48
2018,12,23,8,15,21.0,49.5,0.2,8.65,53.0,41.04,30.85
2018,12,23,8,30,32.0,65.0,0.2,9.0,71.0,53.19,42.27
2018,12,23,8,45,35.5,79.5,0.25,9.3,87.5,64.44,52.68
2018,12,23,9,0,39.0,94.0,0.3,9.6,104.0,75.48,62.72
2018,12,23,9,15,26.5,98.0,0.3,10.35,105.0,79.4,66.13
2018,12,23,9,30,14.0,102.0,0.3,11.1,106.0,85.79,71.63
2018,12,23,9,45,82.0,123.0,0.35,11.85,153.0,94.26,78.84
2018,12,23,10,0,150.0,144.0,0.4,12.6,200.0,114.51,88.95
2018,12,23,10,15,180.5,156.0,0.65,13.2,228.0,136.52,102.93
2018,12,23,10,30,211.0,168.0,0.9,13.8,256.0,161.52,120.82
2018,12,23,10,45,156.0,178.0,1.15,14.4,244.5,172.73,132.25
2018,12,23,11,0,101.0,188.0,1.4,15.0,233.0,179.82,140.53
2018,12,23,11,15,153.5,194.0,1.45,15.2,265.0,205.67,160.26
2018,12,23,11,30,206.0,200.0,1.5,15.4,297.0,236.74,184.71
2018,12,23,11,45,218.5,200.5,1.55,15.55,304.0,253.23,198.75
2018,12,23,12,0,231.0,201.0,1.6,15.7,311.0,272.93,215.43
2018,12,23,12,15,461.5,152.0,1.6,15.7,371.0,341.41,268.96
2018,12,23,12,30,692.0,103.0,1.6,15.7,431.0,420.89,331.68
2018,12,23,12,45,549.0,128.5,1.65,15.7,385.5,401.03,318.81
2018,12,23,13,0,406.0,154.0,1.7,15.7,340.0,368.03,294.97
2018,12,23,13,15,274.0,167.0,1.65,15.55,290.5,316.91,255.69
2018,12,23,13,30,142.0,180.0,1.6,15.4,241.0,259.51,209.97
2018,12,23,13,45,139.5,161.5,1.6,15.3,219.0,244.4,198.75
2018,12,23,14,0,137.0,143.0,1.6,15.2,197.0,228.04,186.18
2018,12,23,14,15,100.5,128.0,1.55,15.0,166.0,194.46,158.85
2018,12,23,14,30,64.0,113.0,1.5,14.8,135.0,150.26,122.28
2018,12,23,14,45,107.5,112.0,1.45,14.55,144.5,188.07,154.61
2018,12,23,15,0,151.0,111.0,1.4,14.3,154.0,217.58,179.45
2018,12,23,15,15,116.0,94.0,1.4,14.3,124.0,179.53,147.25
2018,12,23,15,30,81.0,77.0,1.4,14.3,94.0,140.87,114.24
2018,12,23,15,45,43.0,54.0,1.1,13.1,63.0,81.98,64.24
2018,12,23,16,0,5.0,31.0,0.8,11.9,32.0,30.15,19.71
2018,12,23,16,15,2.5,20.0,0.8,11.65,20.5,18.98,9.29
2018,12,23,16,30,0.0,9.0,0.8,11.4,9.0,7.9,0.0
2018,12,23,16,45,0.0,4.5,0.8,11.15,4.5,4.09,0.0
2018,12,23,17,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,9.7,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,9.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.5,1.5,8.95,1.5,0.0,0.0
2018,12,24,7,30,0.0,3.0,1.6,9.3,3.0,2.73,0.0
2018,12,24,7,45,0.0,6.5,1.65,9.65,6.5,5.7,0.0
2018,12,24,8,0,0.0,10.0,1.7,10.0,10.0,8.78,1.64
2018,12,24,8,15,0.0,14.0,1.9,10.35,14.0,12.3,5.21
2018,12,24,8,30,0.0,18.0,2.1,10.7,18.0,15.82,8.54
2018,12,24,8,45,2.5,42.5,2.25,11.1,43.0,37.5,28.18
2018,12,24,9,0,5.0,67.0,2.4,11.5,68.0,57.89,46.59
2018,12,24,9,15,30.5,95.0,2.5,11.85,104.5,77.39,64.05
2018,12,24,9,30,56.0,123.0,2.6,12.2,141.0,96.88,81.32
2018,12,24,9,45,46.5,117.5,2.65,12.55,133.5,94.49,79.03
2018,12,24,10,0,37.0,112.0,2.7,12.9,126.0,93.18,73.47
2018,12,24,10,15,18.5,113.0,2.85,13.45,120.0,98.35,77.59
2018,12,24,10,30,0.0,114.0,3.0,14.0,114.0,98.46,78.13
2018,12,24,10,45,0.5,118.0,3.2,14.55,118.0,102.44,81.2
2018,12,24,11,0,1.0,122.0,3.4,15.1,122.0,106.43,84.26
2018,12,24,11,15,1.0,112.5,3.5,15.35,112.5,98.93,77.85
2018,12,24,11,30,1.0,103.0,3.6,15.6,103.0,91.09,71.2
2018,12,24,11,45,0.5,79.0,3.75,15.85,79.0,70.08,53.54
2018,12,24,12,0,0.0,55.0,3.9,16.1,55.0,48.59,35.45
2018,12,24,12,15,0.0,46.5,3.9,15.9,46.5,41.05,29.14
2018,12,24,12,30,0.0,38.0,3.9,15.7,38.0,33.53,22.81
2018,12,24,12,45,23.5,48.5,3.9,15.55,59.5,55.05,41.12
2018,12,24,13,0,47.0,59.0,3.9,15.4,81.0,80.48,62.85
2018,12,24,13,15,56.5,86.0,3.8,15.2,111.5,113.75,91.06
2018,12,24,13,30,66.0,113.0,3.7,15.0,142.0,148.5,120.4
2018,12,24,13,45,58.0,106.0,3.6,14.8,130.5,132.49,107.26
2018,12,24,14,0,50.0,99.0,3.5,14.6,119.0,122.59,99.18
2018,12,24,14,15,45.0,99.0,3.4,14.5,116.0,121.36,98.29
2018,12,24,14,30,40.0,99.0,3.3,14.4,113.0,120.3,97.47
2018,12,24,14,45,126.0,82.5,3.2,14.25,119.5,173.55,143.84
2018,12,24,15,0,212.0,66.0,3.1,14.1,126.0,220.16,183.95
2018,12,24,15,15,253.0,66.0,3.1,14.1,127.5,247.39,206.41
2018,12,24,15,30,294.0,66.0,3.1,14.1,129.0,273.83,227.27
2018,12,24,15,45,269.5,57.0,3.4,13.95,105.5,249.27,205.02
2018,12,24,16,0,245.0,48.0,3.7,13.8,82.0,224.85,181.53
2018,12,24,16,15,172.5,34.5,3.95,13.7,54.5,168.26,126.27
2018,12,24,16,30,100.0,21.0,4.2,13.6,27.0,99.6,7.71
2018,12,24,16,45,50.0,10.5,4.4,13.5,13.5,34.88,0.0
2018,12,24,17,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,7,15,59.5,5.5,1.55,5.45,6.5,0.0,0.0
2018,12,25,7,30,119.0,11.0,1.6,6.2,13.0,10.01,0.0
2018,12,25,7,45,294.0,19.0,1.7,7.0,43.0,15.67,0.0
2018,12,25,8,0,469.0,27.0,1.8,7.8,73.0,23.95,14.29
2018,12,25,8,15,500.0,30.0,1.95,8.3,100.0,25.63,17.1
2018,12,25,8,30,531.0,33.0,2.1,8.8,127.0,27.48,19.14
2018,12,25,8,45,637.5,37.5,2.3,9.25,177.5,30.99,22.49
2018,12,25,9,0,744.0,42.0,2.5,9.7,228.0,38.26,29.18
2018,12,25,9,15,775.5,44.5,2.7,10.25,264.5,40.54,31.24
2018,12,25,9,30,807.0,47.0,2.9,10.8,301.0,42.76,33.19
2018,12,25,9,45,825.5,50.5,3.1,11.35,333.5,45.61,35.66
2018,12,25,10,0,844.0,54.0,3.3,11.9,366.0,69.64,39.03
2018,12,25,10,15,861.5,55.0,3.6,12.35,393.0,115.69,60.34
2018,12,25,10,30,879.0,56.0,3.9,12.8,420.0,162.31,93.01
2018,12,25,10,45,892.0,56.0,4.15,13.25,440.5,207.64,130.72
2018,12,25,11,0,905.0,56.0,4.4,13.7,461.0,252.63,171.1
2018,12,25,11,15,911.5,56.0,4.5,13.95,474.0,295.37,211.09
2018,12,25,11,30,918.0,56.0,4.6,14.2,487.0,336.79,250.16
2018,12,25,11,45,922.5,56.0,4.75,14.5,493.0,376.02,287.15
2018,12,25,12,0,927.0,56.0,4.9,14.8,499.0,413.42,322.05
2018,12,25,12,15,927.0,56.5,4.9,15.0,498.5,447.46,353.55
2018,12,25,12,30,927.0,57.0,4.9,15.2,498.0,479.07,382.41
2018,12,25,12,45,920.5,58.0,4.95,15.4,489.0,505.58,406.69
2018,12,25,13,0,914.0,59.0,5.0,15.6,480.0,529.12,428.09
2018,12,25,13,15,906.5,58.5,5.0,15.65,463.5,547.48,445.1
2018,12,25,13,30,899.0,58.0,5.0,15.7,447.0,562.72,459.28
2018,12,25,13,45,887.5,56.0,4.95,15.7,423.5,570.83,467.54
2018,12,25,14,0,876.0,54.0,4.9,15.7,400.0,575.66,472.91
2018,12,25,14,15,858.0,53.0,4.7,15.5,371.0,574.71,473.29
2018,12,25,14,30,840.0,52.0,4.5,15.3,342.0,570.64,470.83
2018,12,25,14,45,813.5,50.0,4.25,15.1,307.0,557.28,460.42
2018,12,25,15,0,787.0,48.0,4.0,14.9,272.0,545.75,450.85
2018,12,25,15,15,747.5,45.0,4.0,14.9,233.5,518.07,428.01
2018,12,25,15,30,708.0,42.0,4.0,14.9,195.0,488.15,402.18
2018,12,25,15,45,645.0,38.0,3.35,13.35,155.5,441.56,362.54
2018,12,25,16,0,582.0,34.0,2.7,11.8,116.0,393.91,319.38
2018,12,25,16,15,462.0,29.0,2.55,11.2,80.0,312.92,239.95
2018,12,25,16,30,342.0,24.0,2.4,10.6,44.0,230.91,44.47
2018,12,25,16,45,206.5,15.5,2.3,9.95,24.5,118.91,0.0
2018,12,25,17,0,71.0,7.0,2.2,9.3,5.0,0.0,0.0
2018,12,25,17,15,35.5,3.5,2.25,9.1,2.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,26,7,15,31.5,4.5,1.15,4.45,5.0,0.0,0.0
2018,12,26,7,30,63.0,9.0,1.1,5.0,10.0,8.19,0.0
2018,12,26,7,45,120.0,20.0,1.0,5.5,29.0,15.76,0.0
2018,12,26,8,0,177.0,31.0,0.9,6.0,48.0,24.13,14.53
2018,12,26,8,15,135.5,47.5,1.15,6.75,64.5,37.59,27.87
2018,12,26,8,30,94.0,64.0,1.4,7.5,81.0,51.21,40.62
2018,12,26,8,45,132.5,79.0,1.65,8.25,109.0,62.52,51.1
2018,12,26,9,0,171.0,94.0,1.9,9.0,137.0,70.97,58.83
2018,12,26,9,15,291.0,97.5,2.15,9.55,183.5,73.98,61.54
2018,12,26,9,30,411.0,101.0,2.4,10.1,230.0,72.72,60.31
2018,12,26,9,45,516.5,94.5,2.6,10.65,274.0,68.38,56.27
2018,12,26,10,0,622.0,88.0,2.8,11.2,318.0,78.56,51.31
2018,12,26,10,15,716.5,79.0,2.9,11.6,362.0,113.22,64.16
2018,12,26,10,30,811.0,70.0,3.0,12.0,406.0,159.54,93.95
2018,12,26,10,45,859.5,64.0,3.05,12.45,435.0,207.67,132.25
2018,12,26,11,0,908.0,58.0,3.1,12.9,464.0,254.04,172.02
2018,12,26,11,15,913.5,58.5,2.95,13.2,477.0,297.2,212.04
2018,12,26,11,30,919.0,59.0,2.8,13.5,490.0,339.0,250.92
2018,12,26,11,45,920.5,59.5,2.7,13.75,496.0,377.87,287.06
2018,12,26,12,0,922.0,60.0,2.6,14.0,502.0,414.72,320.79
2018,12,26,12,15,905.0,64.0,2.6,14.2,496.5,445.2,349.11
2018,12,26,12,30,888.0,68.0,2.6,14.4,491.0,472.32,373.97
2018,12,26,12,45,876.5,70.0,2.6,14.6,481.0,496.67,395.94
2018,12,26,13,0,865.0,72.0,2.6,14.8,471.0,519.6,416.17
2018,12,26,13,15,868.5,69.0,2.55,14.75,458.0,538.69,433.34
2018,12,26,13,30,872.0,66.0,2.5,14.7,445.0,556.77,449.36
2018,12,26,13,45,819.0,71.5,2.45,14.7,412.5,552.99,447.85
2018,12,26,14,0,766.0,77.0,2.4,14.7,380.0,542.11,440.64
2018,12,26,14,15,696.0,80.0,2.1,14.4,340.0,517.03,421.61
2018,12,26,14,30,626.0,83.0,1.8,14.1,300.0,486.62,397.97
2018,12,26,14,45,623.5,75.0,1.5,13.75,272.5,481.01,393.72
2018,12,26,15,0,621.0,67.0,1.2,13.4,245.0,472.9,386.65
2018,12,26,15,15,626.5,59.5,1.2,13.4,217.5,467.75,382.09
2018,12,26,15,30,632.0,52.0,1.2,13.4,190.0,460.2,374.52
2018,12,26,15,45,514.5,48.0,1.1,12.05,145.0,383.46,312.3
2018,12,26,16,0,397.0,44.0,1.0,10.7,100.0,307.02,248.12
2018,12,26,16,15,292.0,34.5,1.1,10.25,68.0,233.56,179.38
2018,12,26,16,30,187.0,25.0,1.2,9.8,36.0,153.38,39.33
2018,12,26,16,45,117.5,15.5,1.25,9.35,20.5,73.87,0.0
2018,12,26,17,0,48.0,6.0,1.3,8.9,5.0,0.0,0.0
2018,12,26,17,15,24.0,3.0,1.35,8.55,2.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,3.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,3.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,3.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,3.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,12,27,7,15,65.5,5.5,2.9,4.25,6.5,0.0,0.0
2018,12,27,7,30,131.0,11.0,3.2,5.0,13.0,10.01,0.0
2018,12,27,7,45,317.5,19.0,3.5,5.7,44.0,17.21,0.0
2018,12,27,8,0,504.0,27.0,3.8,6.4,75.0,24.07,14.32
2018,12,27,8,15,585.5,31.0,4.05,7.05,113.5,26.83,18.21
2018,12,27,8,30,667.0,35.0,4.3,7.7,152.0,29.74,21.23
2018,12,27,8,45,718.5,38.0,4.55,8.3,192.0,34.75,25.96
2018,12,27,9,0,770.0,41.0,4.8,8.9,232.0,37.6,28.63
2018,12,27,9,15,800.5,43.5,5.1,9.5,269.5,39.9,30.72
2018,12,27,9,30,831.0,46.0,5.4,10.1,307.0,42.14,32.69
2018,12,27,9,45,850.0,48.5,5.7,10.7,339.5,44.26,34.51
2018,12,27,10,0,869.0,51.0,6.0,11.3,372.0,65.79,36.73
2018,12,27,10,15,884.5,52.0,6.1,11.7,399.0,112.88,57.84
2018,12,27,10,30,900.0,53.0,6.2,12.1,426.0,160.33,90.97
2018,12,27,10,45,911.5,53.0,6.3,12.55,446.0,206.38,129.46
2018,12,27,11,0,923.0,53.0,6.4,13.0,466.0,251.95,170.7
2018,12,27,11,15,929.0,53.5,6.45,13.25,479.5,295.84,212.14
2018,12,27,11,30,935.0,54.0,6.5,13.5,493.0,338.38,252.67
2018,12,27,11,45,938.0,54.0,6.55,13.7,499.0,377.87,290.48
2018,12,27,12,0,941.0,54.0,6.6,13.9,505.0,415.38,326.08
2018,12,27,12,15,939.5,54.5,6.55,13.95,503.5,449.41,358.3
2018,12,27,12,30,938.0,55.0,6.5,14.0,502.0,480.89,387.76
2018,12,27,12,45,933.0,55.5,6.45,14.1,493.5,508.04,413.05
2018,12,27,13,0,928.0,56.0,6.4,14.2,485.0,532.27,435.4
2018,12,27,13,15,920.5,55.0,6.35,14.15,468.5,550.51,452.78
2018,12,27,13,30,913.0,54.0,6.3,14.1,452.0,565.56,467.21
2018,12,27,13,45,901.5,53.5,6.2,14.0,429.0,575.75,477.39
2018,12,27,14,0,890.0,53.0,6.1,13.9,406.0,582.69,484.66
2018,12,27,14,15,872.5,51.5,5.95,13.7,376.5,581.72,485.34
2018,12,27,14,30,855.0,50.0,5.8,13.5,347.0,577.54,483.09
2018,12,27,14,45,829.0,48.0,5.6,13.3,312.5,564.62,473.21
2018,12,27,15,0,803.0,46.0,5.4,13.1,278.0,548.88,460.42
2018,12,27,15,15,764.5,43.5,5.4,13.1,239.5,522.54,438.26
2018,12,27,15,30,726.0,41.0,5.4,13.1,201.0,498.56,416.64
2018,12,27,15,45,662.0,37.5,4.85,11.95,160.5,451.93,375.86
2018,12,27,16,0,598.0,34.0,4.3,10.8,120.0,404.22,331.82
2018,12,27,16,15,492.5,29.0,4.15,10.2,84.0,331.12,259.13
2018,12,27,16,30,387.0,24.0,4.0,9.6,48.0,248.27,84.16
2018,12,27,16,45,234.5,16.0,3.9,9.05,27.0,134.12,0.0
2018,12,27,17,0,82.0,8.0,3.8,8.5,6.0,0.0,0.0
2018,12,27,17,15,41.0,4.0,3.8,8.25,3.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,5.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,4.8,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,4.25,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,3.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,3.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,3.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,2.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,2.85,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.75,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,2.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,1.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,1.8,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.75,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,12,28,7,15,18.0,4.0,2.6,2.3,4.5,0.0,0.0
2018,12,28,7,30,36.0,8.0,2.8,2.9,9.0,7.28,0.0
2018,12,28,7,45,167.0,21.5,3.0,3.5,36.0,17.03,0.0
2018,12,28,8,0,298.0,35.0,3.2,4.1,63.0,29.31,18.77
2018,12,28,8,15,485.5,35.0,3.3,4.7,108.0,27.9,19.36
2018,12,28,8,30,673.0,35.0,3.4,5.3,153.0,29.78,21.49
2018,12,28,8,45,687.0,41.0,3.45,5.9,187.0,34.28,25.81
2018,12,28,9,0,701.0,47.0,3.5,6.5,221.0,38.65,29.91
2018,12,28,9,15,735.5,51.0,3.7,7.25,258.5,41.33,32.34
2018,12,28,9,30,770.0,55.0,3.9,8.0,296.0,44.01,34.7
2018,12,28,9,45,827.5,51.5,4.05,8.7,335.0,46.37,36.73
2018,12,28,10,0,885.0,48.0,4.2,9.4,374.0,62.88,34.87
2018,12,28,10,15,898.5,49.0,4.2,9.9,400.5,110.54,55.92
2018,12,28,10,30,912.0,50.0,4.2,10.4,427.0,158.36,89.23
2018,12,28,10,45,920.0,50.0,4.2,10.9,446.5,204.34,127.72
2018,12,28,11,0,928.0,50.0,4.2,11.4,466.0,249.5,168.66
2018,12,28,11,15,933.5,50.5,4.2,11.7,479.5,293.46,210.01
2018,12,28,11,30,939.0,51.0,4.2,12.0,493.0,336.03,250.32
2018,12,28,11,45,941.0,52.0,4.2,12.25,499.5,376.31,288.44
2018,12,28,12,0,943.0,53.0,4.2,12.5,506.0,414.59,324.21
2018,12,28,12,15,940.5,54.5,4.15,12.65,505.0,449.36,356.46
2018,12,28,12,30,938.0,56.0,4.1,12.8,504.0,481.56,385.85
2018,12,28,12,45,930.5,57.5,4.05,12.95,495.5,508.7,410.58
2018,12,28,13,0,923.0,59.0,4.0,13.1,487.0,532.83,432.34
2018,12,28,13,15,916.5,58.0,3.95,13.1,470.5,551.67,449.72
2018,12,28,13,30,910.0,57.0,3.9,13.1,454.0,567.37,464.25
2018,12,28,13,45,899.5,55.5,3.85,13.1,431.0,577.09,473.77
2018,12,28,14,0,889.0,54.0,3.8,13.1,408.0,583.53,480.44
2018,12,28,14,15,872.0,52.0,3.5,12.85,378.5,582.34,480.61
2018,12,28,14,30,855.0,50.0,3.2,12.6,349.0,577.93,477.83
2018,12,28,14,45,829.5,48.5,2.9,12.35,314.5,566.03,468.63
2018,12,28,15,0,804.0,47.0,2.6,12.1,280.0,551.35,456.58
2018,12,28,15,15,765.5,44.5,2.6,12.1,241.5,529.69,438.64
2018,12,28,15,30,727.0,42.0,2.6,12.1,203.0,501.06,414.1
2018,12,28,15,45,666.0,38.5,2.0,10.15,163.0,456.14,376.08
2018,12,28,16,0,605.0,35.0,1.4,8.2,123.0,409.95,334.33
2018,12,28,16,15,499.5,29.0,1.45,7.65,86.0,335.78,263.18
2018,12,28,16,30,394.0,23.0,1.5,7.1,49.0,253.95,102.01
2018,12,28,16,45,238.5,15.5,1.5,6.55,27.5,136.02,0.0
2018,12,28,17,0,83.0,8.0,1.5,6.0,6.0,0.0,0.0
2018,12,28,17,15,41.5,4.0,1.55,5.8,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,3.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
